Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,781.0,80.0,1.2,11.0,394.0,70.28,57.63
2016,1,11,15,45,751.0,75.0,1.1,11.0,350.0,66.31,54.25
2016,1,11,16,0,721.0,70.0,1.0,11.0,306.0,57.52,46.45
2016,1,11,16,15,674.0,64.5,0.95,10.5,259.0,53.13,42.62
2016,1,11,16,30,627.0,59.0,0.9,10.0,212.0,48.76,38.66
2016,1,11,16,45,556.5,51.0,0.85,9.5,164.5,42.23,32.58
2016,1,11,17,0,486.0,43.0,0.8,9.0,117.0,35.73,26.32
2016,1,11,17,15,361.0,31.5,0.85,8.5,75.0,26.08,16.73
2016,1,11,17,30,236.0,20.0,0.9,8.0,33.0,16.5,0.0
2016,1,11,17,45,118.0,10.0,0.95,7.5,16.5,7.87,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,199.5,13.5,3.15,3.0,30.0,161.05,0.0
2016,1,12,8,0,399.0,27.0,3.5,4.0,60.0,392.17,300.12
2016,1,12,8,15,503.5,35.5,3.35,4.5,107.0,484.24,406.74
2016,1,12,8,30,608.0,44.0,3.2,5.0,154.0,569.0,482.24
2016,1,12,8,45,669.5,49.5,3.05,6.0,203.5,625.03,528.74
2016,1,12,9,0,731.0,55.0,2.9,7.0,253.0,677.92,569.46
2016,1,12,9,15,769.5,59.0,2.7,8.0,300.5,707.38,589.21
2016,1,12,9,30,808.0,63.0,2.5,9.0,348.0,733.1,604.73
2016,1,12,9,45,835.0,66.0,2.35,10.0,391.5,744.68,608.97
2016,1,12,10,0,862.0,69.0,2.2,11.0,435.0,752.2,609.89
2016,1,12,10,15,880.0,71.0,2.05,12.0,473.0,740.74,596.66
2016,1,12,10,30,898.0,73.0,1.9,13.0,511.0,732.61,586.18
2016,1,12,10,45,911.0,74.5,1.8,14.0,542.0,716.46,569.67
2016,1,12,11,0,924.0,76.0,1.7,15.0,573.0,696.48,549.6
2016,1,12,11,15,932.5,77.0,1.6,15.0,597.0,669.32,526.13
2016,1,12,11,30,941.0,78.0,1.5,15.0,621.0,638.66,499.76
2016,1,12,11,45,947.0,78.5,1.4,15.5,636.5,602.69,468.12
2016,1,12,12,0,953.0,79.0,1.3,16.0,652.0,563.6,433.62
2016,1,12,12,15,955.5,79.0,1.25,16.0,659.5,519.43,395.72
2016,1,12,12,30,958.0,79.0,1.2,16.0,667.0,472.73,354.91
2016,1,12,12,45,957.5,79.0,1.15,16.0,665.5,422.59,310.47
2016,1,12,13,0,957.0,79.0,1.1,16.0,664.0,370.58,263.71
2016,1,12,13,15,953.5,78.5,1.05,16.0,654.0,315.73,214.52
2016,1,12,13,30,950.0,78.0,1.0,16.0,644.0,259.78,165.42
2016,1,12,13,45,944.0,77.0,1.0,16.0,626.0,202.22,118.7
2016,1,12,14,0,938.0,76.0,1.0,16.0,608.0,144.31,80.01
2016,1,12,14,15,928.5,74.5,0.9,16.0,582.0,85.83,58.47
2016,1,12,14,30,919.0,73.0,0.8,16.0,556.0,74.99,60.05
2016,1,12,14,45,903.5,72.0,0.75,16.0,522.5,73.55,58.94
2016,1,12,15,0,888.0,71.0,0.7,16.0,489.0,72.02,57.74
2016,1,12,15,15,867.5,68.5,0.55,16.0,449.5,63.16,50.15
2016,1,12,15,30,847.0,66.0,0.4,16.0,410.0,60.91,48.32
2016,1,12,15,45,818.5,63.0,0.3,16.0,365.0,58.13,45.99
2016,1,12,16,0,790.0,60.0,0.2,16.0,320.0,55.34,43.63
2016,1,12,16,15,746.5,55.5,0.3,15.0,272.0,51.17,40.13
2016,1,12,16,30,703.0,51.0,0.4,14.0,224.0,47.01,36.5
2016,1,12,16,45,634.0,44.5,0.55,13.5,174.5,40.95,30.94
2016,1,12,17,0,565.0,38.0,0.7,13.0,125.0,34.94,25.21
2016,1,12,17,15,441.5,28.5,0.8,12.0,81.0,26.03,16.53
2016,1,12,17,30,318.0,19.0,0.9,11.0,37.0,17.25,0.66
2016,1,12,17,45,159.0,9.5,1.05,10.5,18.5,7.47,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,188.5,13.5,2.55,6.0,30.0,153.0,0.0
2016,1,13,8,0,377.0,27.0,2.9,7.0,60.0,375.88,285.01
2016,1,13,8,15,482.0,36.5,2.8,7.5,106.0,469.61,389.84
2016,1,13,8,30,587.0,46.0,2.7,8.0,152.0,564.65,472.28
2016,1,13,8,45,648.0,52.0,2.65,8.5,201.0,611.97,512.28
2016,1,13,9,0,709.0,58.0,2.6,9.0,250.0,665.41,554.37
2016,1,13,9,15,748.5,62.5,2.8,10.0,297.5,696.63,577.32
2016,1,13,9,30,788.0,67.0,3.0,11.0,345.0,724.07,596.34
2016,1,13,9,45,815.0,70.0,3.2,12.5,388.5,736.02,601.78
2016,1,13,10,0,842.0,73.0,3.4,14.0,432.0,743.92,603.93
2016,1,13,10,15,860.5,75.5,3.5,14.5,470.0,740.72,599.45
2016,1,13,10,30,879.0,78.0,3.6,15.0,508.0,733.47,592.05
2016,1,13,10,45,891.5,80.0,3.7,15.5,539.0,711.39,572.85
2016,1,13,11,0,904.0,82.0,3.8,16.0,570.0,692.07,554.98
2016,1,13,11,15,912.5,83.5,3.8,16.0,594.0,665.94,532.34
2016,1,13,11,30,921.0,85.0,3.8,16.0,618.0,636.32,506.66
2016,1,13,11,45,926.5,85.5,3.85,16.5,633.5,600.68,475.09
2016,1,13,12,0,932.0,86.0,3.9,17.0,649.0,562.0,440.56
2016,1,13,12,15,934.5,86.5,3.9,17.0,656.5,519.01,402.63
2016,1,13,12,30,937.0,87.0,3.9,17.0,664.0,473.5,361.76
2016,1,13,12,45,937.0,86.5,3.9,17.0,662.5,423.92,316.76
2016,1,13,13,0,937.0,86.0,3.9,17.0,661.0,372.48,269.48
2016,1,13,13,15,933.5,85.5,3.85,17.0,651.5,318.46,219.97
2016,1,13,13,30,930.0,85.0,3.8,17.0,642.0,263.36,170.65
2016,1,13,13,45,923.5,84.0,3.8,17.0,624.0,206.6,123.65
2016,1,13,14,0,917.0,83.0,3.8,17.0,606.0,149.56,84.59
2016,1,13,14,15,907.0,82.0,3.75,17.0,580.0,92.32,62.32
2016,1,13,14,30,897.0,81.0,3.7,17.0,554.0,79.72,63.95
2016,1,13,14,45,882.0,79.0,3.65,17.0,521.0,70.82,56.37
2016,1,13,15,0,867.0,77.0,3.6,17.0,488.0,69.21,55.1
2016,1,13,15,15,846.5,74.0,3.35,16.5,448.5,66.75,53.19
2016,1,13,15,30,826.0,71.0,3.1,16.0,409.0,64.26,51.24
2016,1,13,15,45,795.5,68.0,2.85,16.0,364.0,61.58,49.0
2016,1,13,16,0,765.0,65.0,2.6,16.0,319.0,58.91,46.73
2016,1,13,16,15,721.0,60.0,2.4,14.5,271.0,54.48,43.1
2016,1,13,16,30,677.0,55.0,2.2,13.0,223.0,50.04,39.32
2016,1,13,16,45,607.0,48.5,2.0,12.0,174.5,40.67,30.86
2016,1,13,17,0,537.0,42.0,1.8,11.0,126.0,35.21,25.67
2016,1,13,17,15,415.5,31.5,1.85,10.5,82.0,26.27,16.94
2016,1,13,17,30,294.0,21.0,1.9,10.0,38.0,17.44,2.39
2016,1,13,17,45,147.0,10.5,1.95,9.5,19.0,8.26,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,135.5,16.0,2.75,8.0,27.5,115.13,0.0
2016,1,14,8,0,271.0,32.0,3.1,9.0,55.0,297.9,225.81
2016,1,14,8,15,376.0,43.5,3.05,9.5,99.0,394.63,328.06
2016,1,14,8,30,481.0,55.0,3.0,10.0,143.0,492.07,412.63
2016,1,14,8,45,551.5,62.5,3.0,11.0,191.0,556.82,466.05
2016,1,14,9,0,622.0,70.0,3.0,12.0,239.0,618.92,514.45
2016,1,14,9,15,608.0,80.0,3.25,12.5,270.0,613.86,510.28
2016,1,14,9,30,594.0,90.0,3.5,13.0,301.0,606.08,503.52
2016,1,14,9,45,566.0,110.0,3.8,14.0,330.5,595.39,492.54
2016,1,14,10,0,538.0,130.0,4.1,15.0,360.0,574.91,473.31
2016,1,14,10,15,676.0,112.0,4.15,15.5,426.5,650.97,531.38
2016,1,14,10,30,814.0,94.0,4.2,16.0,493.0,706.7,572.01
2016,1,14,10,45,609.5,154.5,4.3,16.5,463.5,603.84,487.43
2016,1,14,11,0,405.0,215.0,4.4,17.0,434.0,482.16,388.85
2016,1,14,11,15,222.5,229.0,4.4,17.0,350.0,348.57,280.88
2016,1,14,11,30,40.0,243.0,4.4,17.0,266.0,228.95,182.49
2016,1,14,11,45,129.0,264.5,4.45,17.5,342.5,300.25,239.51
2016,1,14,12,0,218.0,286.0,4.5,18.0,419.0,351.76,278.62
2016,1,14,12,15,179.0,291.0,4.55,18.0,401.0,320.93,252.99
2016,1,14,12,30,140.0,296.0,4.6,18.0,383.0,292.94,230.11
2016,1,14,12,45,121.0,293.0,4.65,18.5,368.0,269.73,210.66
2016,1,14,13,0,102.0,290.0,4.7,19.0,353.0,246.97,191.84
2016,1,14,13,15,146.0,288.0,4.7,19.0,377.0,246.11,188.93
2016,1,14,13,30,190.0,286.0,4.7,19.0,401.0,238.79,180.47
2016,1,14,13,45,521.0,193.0,4.75,19.0,494.5,210.28,143.18
2016,1,14,14,0,852.0,100.0,4.8,19.0,588.0,151.2,87.15
2016,1,14,14,15,572.5,166.0,4.75,19.0,488.0,121.95,88.29
2016,1,14,14,30,293.0,232.0,4.7,19.0,388.0,147.72,121.49
2016,1,14,14,45,280.0,218.5,4.7,19.0,360.5,140.55,115.61
2016,1,14,15,0,267.0,205.0,4.7,19.0,333.0,133.23,109.62
2016,1,14,15,15,514.5,144.0,4.5,18.5,365.0,100.13,81.62
2016,1,14,15,30,762.0,83.0,4.3,18.0,397.0,72.12,57.66
2016,1,14,15,45,731.0,79.0,4.1,18.0,353.5,63.71,50.45
2016,1,14,16,0,700.0,75.0,3.9,18.0,310.0,60.77,47.97
2016,1,14,16,15,654.0,69.0,3.55,17.0,263.0,56.16,44.14
2016,1,14,16,30,608.0,63.0,3.2,16.0,216.0,51.54,40.16
2016,1,14,16,45,538.5,55.0,2.85,15.5,169.0,45.15,34.35
2016,1,14,17,0,469.0,47.0,2.5,15.0,122.0,38.78,28.36
2016,1,14,17,15,352.0,35.0,2.5,14.5,80.0,28.85,18.89
2016,1,14,17,30,235.0,23.0,2.5,14.0,38.0,18.95,4.36
2016,1,14,17,45,117.5,11.5,2.55,13.5,19.0,9.05,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,227.5,12.5,4.4,6.5,32.5,182.34,0.0
2016,1,15,8,0,455.0,25.0,4.5,7.0,65.0,423.73,324.3
2016,1,15,8,15,558.5,32.5,4.4,7.5,113.0,517.7,431.7
2016,1,15,8,30,662.0,40.0,4.3,8.0,161.0,611.31,514.07
2016,1,15,8,45,725.0,44.0,4.2,9.0,212.5,666.72,559.81
2016,1,15,9,0,788.0,48.0,4.1,10.0,264.0,719.15,599.88
2016,1,15,9,15,824.5,51.5,4.0,10.5,312.5,738.56,613.36
2016,1,15,9,30,861.0,55.0,3.9,11.0,361.0,762.13,629.13
2016,1,15,9,45,887.0,57.0,3.8,12.0,405.5,771.7,632.31
2016,1,15,10,0,913.0,59.0,3.7,13.0,450.0,777.37,632.35
2016,1,15,10,15,929.0,60.5,3.5,13.5,488.5,770.82,623.88
2016,1,15,10,30,945.0,62.0,3.3,14.0,527.0,760.28,612.62
2016,1,15,10,45,957.0,63.0,3.1,15.0,558.5,742.31,594.91
2016,1,15,11,0,969.0,64.0,2.9,16.0,590.0,720.42,573.04
2016,1,15,11,15,976.0,65.0,2.7,16.0,614.0,691.45,547.63
2016,1,15,11,30,983.0,66.0,2.5,16.0,638.0,658.92,519.23
2016,1,15,11,45,982.5,69.0,2.3,16.5,653.5,620.74,485.2
2016,1,15,12,0,982.0,72.0,2.1,17.0,669.0,579.64,448.52
2016,1,15,12,15,983.0,72.5,1.95,17.0,676.0,534.21,409.0
2016,1,15,12,30,984.0,73.0,1.8,17.0,683.0,486.27,366.64
2016,1,15,12,45,983.0,72.5,1.65,17.5,681.5,434.4,319.76
2016,1,15,13,0,982.0,72.0,1.5,18.0,680.0,380.67,270.79
2016,1,15,13,15,978.5,72.0,1.45,18.0,670.0,325.02,220.86
2016,1,15,13,30,975.0,72.0,1.4,18.0,660.0,268.18,170.75
2016,1,15,13,45,966.5,72.0,1.35,18.5,641.5,209.6,122.42
2016,1,15,14,0,958.0,72.0,1.3,19.0,623.0,150.85,81.89
2016,1,15,14,15,948.5,70.5,1.35,18.5,596.5,91.13,57.08
2016,1,15,14,30,939.0,69.0,1.4,18.0,570.0,72.95,57.78
2016,1,15,14,45,922.5,68.5,1.45,18.0,536.0,71.78,56.92
2016,1,15,15,0,906.0,68.0,1.5,18.0,502.0,70.55,55.99
2016,1,15,15,15,886.0,65.5,1.35,17.5,462.5,67.8,53.85
2016,1,15,15,30,866.0,63.0,1.2,17.0,423.0,64.95,51.61
2016,1,15,15,45,836.0,60.5,1.1,17.0,377.5,56.55,44.37
2016,1,15,16,0,806.0,58.0,1.0,17.0,332.0,54.04,42.26
2016,1,15,16,15,764.0,54.0,0.9,16.5,283.0,50.21,39.01
2016,1,15,16,30,722.0,50.0,0.8,16.0,234.0,46.4,35.66
2016,1,15,16,45,654.5,44.5,0.7,16.0,184.5,41.12,30.81
2016,1,15,17,0,587.0,39.0,0.6,16.0,135.0,35.93,25.86
2016,1,15,17,15,467.5,30.0,0.65,15.5,89.5,27.45,17.76
2016,1,15,17,30,348.0,21.0,0.7,15.0,44.0,19.11,5.59
2016,1,15,17,45,174.0,10.5,0.75,14.5,22.0,8.26,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.39,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.75,0.0
2016,1,16,8,15,0.0,1.5,1.4,8.5,1.5,1.13,0.0
2016,1,16,8,30,0.0,2.0,1.6,9.0,2.0,1.51,0.0
2016,1,16,8,45,0.0,3.0,1.8,9.5,3.0,2.27,0.0
2016,1,16,9,0,0.0,4.0,2.0,10.0,4.0,3.03,0.0
2016,1,16,9,15,0.0,5.0,2.0,10.0,5.0,3.79,0.0
2016,1,16,9,30,0.0,6.0,2.0,10.0,6.0,4.56,0.0
2016,1,16,9,45,0.0,37.5,2.0,10.5,37.5,28.64,19.28
2016,1,16,10,0,0.0,69.0,2.0,11.0,69.0,52.94,40.1
2016,1,16,10,15,0.0,78.0,2.0,11.0,78.0,59.92,45.95
2016,1,16,10,30,0.0,87.0,2.0,11.0,87.0,67.01,51.87
2016,1,16,10,45,5.0,138.5,2.0,11.5,141.0,113.57,91.04
2016,1,16,11,0,10.0,190.0,2.0,12.0,195.0,160.32,129.49
2016,1,16,11,15,5.0,169.5,2.25,12.0,172.0,137.62,110.34
2016,1,16,11,30,0.0,149.0,2.5,12.0,149.0,116.61,92.72
2016,1,16,11,45,22.5,205.5,2.75,12.5,219.0,174.26,140.31
2016,1,16,12,0,45.0,262.0,3.0,13.0,289.0,236.08,190.03
2016,1,16,12,15,476.0,179.0,3.5,13.5,475.0,386.08,307.88
2016,1,16,12,30,907.0,96.0,4.0,14.0,661.0,476.14,369.74
2016,1,16,12,45,921.0,91.0,4.55,14.5,664.0,429.36,326.2
2016,1,16,13,0,935.0,86.0,5.1,15.0,667.0,379.53,279.42
2016,1,16,13,15,933.0,85.5,5.3,15.0,658.0,325.94,229.56
2016,1,16,13,30,931.0,85.0,5.5,15.0,649.0,271.09,179.44
2016,1,16,13,45,924.0,84.5,5.75,15.0,631.5,214.4,131.19
2016,1,16,14,0,917.0,84.0,6.0,15.0,614.0,157.44,90.29
2016,1,16,14,15,906.0,83.0,6.15,14.5,588.0,99.94,64.63
2016,1,16,14,30,895.0,82.0,6.3,14.0,562.0,80.44,65.33
2016,1,16,14,45,862.5,85.5,6.5,14.0,526.0,74.87,60.58
2016,1,16,15,0,830.0,89.0,6.7,14.0,490.0,76.95,62.56
2016,1,16,15,15,415.0,106.5,6.85,13.0,307.0,75.09,61.31
2016,1,16,15,30,0.0,124.0,7.0,12.0,124.0,91.16,76.02
2016,1,16,15,45,323.0,108.5,7.2,11.5,219.0,75.73,62.54
2016,1,16,16,0,646.0,93.0,7.4,11.0,314.0,73.09,60.41
2016,1,16,16,15,598.5,85.5,7.35,10.0,267.0,67.79,55.91
2016,1,16,16,30,551.0,78.0,7.3,9.0,220.0,62.48,51.23
2016,1,16,16,45,465.0,69.5,7.25,8.5,172.0,56.0,45.2
2016,1,16,17,0,379.0,61.0,7.2,8.0,124.0,46.0,35.74
2016,1,16,17,15,272.0,44.5,6.9,7.0,82.0,33.59,23.86
2016,1,16,17,30,165.0,28.0,6.6,6.0,40.0,21.17,8.27
2016,1,16,17,45,82.5,14.0,6.3,5.5,20.0,11.02,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.5,13.0,0.7,2.0,31.5,169.01,0.0
2016,1,17,8,0,417.0,26.0,0.7,3.0,63.0,396.46,304.38
2016,1,17,8,15,518.0,34.5,0.85,3.5,110.0,489.88,404.64
2016,1,17,8,30,619.0,43.0,1.0,4.0,157.0,583.09,484.71
2016,1,17,8,45,677.0,48.5,1.2,5.0,206.5,636.97,529.45
2016,1,17,9,0,735.0,54.0,1.4,6.0,256.0,687.91,569.44
2016,1,17,9,15,772.0,58.0,1.5,6.5,304.0,716.83,590.87
2016,1,17,9,30,809.0,62.0,1.6,7.0,352.0,742.08,608.68
2016,1,17,9,45,830.0,66.0,1.7,7.5,395.0,750.83,613.6
2016,1,17,10,0,851.0,70.0,1.8,8.0,438.0,755.67,615.53
2016,1,17,10,15,869.0,72.0,1.9,8.5,476.0,751.79,610.95
2016,1,17,10,30,887.0,74.0,2.0,9.0,514.0,737.24,598.56
2016,1,17,10,45,894.5,77.5,2.1,9.5,544.5,720.11,584.18
2016,1,17,11,0,902.0,81.0,2.2,10.0,575.0,699.33,565.59
2016,1,17,11,15,910.0,82.5,2.25,10.0,598.5,673.21,543.43
2016,1,17,11,30,918.0,84.0,2.3,10.0,622.0,643.61,518.18
2016,1,17,11,45,919.5,86.0,2.35,10.5,637.0,607.44,486.42
2016,1,17,12,0,921.0,88.0,2.4,11.0,652.0,568.45,451.85
2016,1,17,12,15,922.5,88.5,2.45,11.0,659.5,525.45,414.16
2016,1,17,12,30,924.0,89.0,2.5,11.0,667.0,480.05,373.5
2016,1,17,12,45,921.0,90.0,2.55,11.5,665.5,431.1,328.41
2016,1,17,13,0,918.0,91.0,2.6,12.0,664.0,380.52,281.22
2016,1,17,13,15,914.5,90.5,2.7,12.0,654.5,327.24,232.06
2016,1,17,13,30,911.0,90.0,2.8,12.0,645.0,272.9,182.62
2016,1,17,13,45,903.0,89.5,2.9,12.0,627.0,216.96,134.93
2016,1,17,14,0,895.0,89.0,3.0,12.0,609.0,160.89,94.19
2016,1,17,14,15,885.0,87.5,3.05,12.0,583.5,96.96,61.59
2016,1,17,14,30,875.0,86.0,3.1,12.0,558.0,75.24,61.21
2016,1,17,14,45,768.5,102.0,3.15,12.0,499.0,84.37,69.41
2016,1,17,15,0,662.0,118.0,3.2,12.0,440.0,86.89,71.78
2016,1,17,15,15,527.5,136.5,3.05,11.5,380.5,95.64,79.83
2016,1,17,15,30,393.0,155.0,2.9,11.0,321.0,105.17,88.61
2016,1,17,15,45,372.0,143.0,2.75,11.0,286.5,98.22,82.63
2016,1,17,16,0,351.0,131.0,2.6,11.0,252.0,92.37,77.58
2016,1,17,16,15,334.0,113.5,2.25,10.0,215.5,80.21,67.05
2016,1,17,16,30,317.0,96.0,1.9,9.0,179.0,68.98,57.11
2016,1,17,16,45,283.0,79.0,1.6,8.5,141.5,57.53,46.63
2016,1,17,17,0,249.0,62.0,1.3,8.0,104.0,45.76,35.63
2016,1,17,17,15,190.0,44.0,1.3,7.5,69.5,32.82,23.3
2016,1,17,17,30,131.0,26.0,1.3,7.0,35.0,19.63,8.07
2016,1,17,17,45,65.5,13.0,1.35,7.0,17.5,10.23,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,166.0,15.5,2.2,2.5,30.0,138.89,0.0
2016,1,18,8,0,332.0,31.0,2.5,3.0,60.0,347.81,273.1
2016,1,18,8,15,437.5,41.0,2.45,3.5,106.0,444.46,375.44
2016,1,18,8,30,543.0,51.0,2.4,4.0,152.0,541.78,460.41
2016,1,18,8,45,606.0,58.5,2.4,5.0,201.5,600.95,509.39
2016,1,18,9,0,669.0,66.0,2.4,6.0,251.0,657.69,553.5
2016,1,18,9,15,711.0,71.0,2.35,6.5,299.0,691.34,578.09
2016,1,18,9,30,753.0,76.0,2.3,7.0,347.0,716.04,594.72
2016,1,18,9,45,781.0,80.0,2.3,7.5,391.0,731.01,603.65
2016,1,18,10,0,809.0,84.0,2.3,8.0,435.0,741.87,609.27
2016,1,18,10,15,829.5,86.5,2.2,8.5,473.5,741.17,605.43
2016,1,18,10,30,850.0,89.0,2.1,9.0,512.0,736.33,598.66
2016,1,18,10,45,865.5,91.0,2.05,9.5,544.5,723.21,585.39
2016,1,18,11,0,881.0,93.0,2.0,10.0,577.0,706.06,568.67
2016,1,18,11,15,890.5,94.5,1.95,10.5,601.5,680.52,545.52
2016,1,18,11,30,900.0,96.0,1.9,11.0,626.0,651.36,519.43
2016,1,18,11,45,912.0,94.5,1.85,11.5,644.0,613.79,486.77
2016,1,18,12,0,924.0,93.0,1.8,12.0,662.0,577.15,454.1
2016,1,18,12,15,927.0,93.5,1.7,12.0,670.0,534.58,416.72
2016,1,18,12,30,930.0,94.0,1.6,12.0,678.0,489.44,376.45
2016,1,18,12,45,931.5,93.0,1.55,12.5,678.0,440.1,331.56
2016,1,18,13,0,933.0,92.0,1.5,13.0,678.0,388.77,284.3
2016,1,18,13,15,930.0,91.5,1.35,13.0,668.5,334.76,234.92
2016,1,18,13,30,927.0,91.0,1.2,13.0,659.0,279.6,185.27
2016,1,18,13,45,922.0,90.0,1.1,13.5,641.5,222.82,137.01
2016,1,18,14,0,917.0,89.0,1.0,14.0,624.0,165.57,95.4
2016,1,18,14,15,907.0,87.5,0.9,14.0,598.0,107.5,67.97
2016,1,18,14,30,897.0,86.0,0.8,14.0,572.0,75.73,61.04
2016,1,18,14,45,886.0,83.0,0.75,14.0,539.5,73.6,59.37
2016,1,18,15,0,875.0,80.0,0.7,14.0,507.0,71.43,57.61
2016,1,18,15,15,854.5,77.0,0.7,14.0,467.5,69.02,55.64
2016,1,18,15,30,834.0,74.0,0.7,14.0,428.0,66.58,53.64
2016,1,18,15,45,805.5,71.0,0.75,14.0,383.0,63.97,51.47
2016,1,18,16,0,777.0,68.0,0.8,14.0,338.0,61.37,49.28
2016,1,18,16,15,734.5,63.0,0.8,13.0,289.5,57.0,45.64
2016,1,18,16,30,692.0,58.0,0.8,12.0,241.0,52.62,41.86
2016,1,18,16,45,625.5,51.5,0.85,11.0,191.5,43.1,33.3
2016,1,18,17,0,559.0,45.0,0.9,10.0,142.0,37.68,28.2
2016,1,18,17,15,445.5,35.0,1.0,9.5,96.0,29.19,20.01
2016,1,18,17,30,332.0,25.0,1.1,9.0,50.0,20.8,9.49
2016,1,18,17,45,166.0,12.5,1.25,8.5,25.0,9.83,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,120.5,17.5,3.3,6.5,28.5,141.57,0.0
2016,1,19,8,0,241.0,35.0,3.4,7.0,57.0,284.69,221.89
2016,1,19,8,15,345.0,48.0,3.5,7.0,101.0,378.8,319.58
2016,1,19,8,30,449.0,61.0,3.6,7.0,145.0,477.48,407.05
2016,1,19,8,45,514.0,70.5,3.75,7.5,193.0,541.49,461.9
2016,1,19,9,0,579.0,80.0,3.9,8.0,241.0,602.78,512.09
2016,1,19,9,15,503.0,106.5,4.1,8.5,264.0,560.98,477.53
2016,1,19,9,30,427.0,133.0,4.3,9.0,287.0,522.37,443.57
2016,1,19,9,45,470.0,135.5,4.55,10.0,324.5,548.63,463.41
2016,1,19,10,0,513.0,138.0,4.8,11.0,362.0,571.88,479.96
2016,1,19,10,15,308.0,181.0,5.15,11.5,319.0,431.21,361.22
2016,1,19,10,30,103.0,224.0,5.5,12.0,276.0,283.25,234.59
2016,1,19,10,45,119.0,240.0,5.9,13.0,303.5,316.55,260.88
2016,1,19,11,0,135.0,256.0,6.3,14.0,331.0,332.7,272.58
2016,1,19,11,15,72.0,228.0,6.35,14.5,268.5,242.17,196.76
2016,1,19,11,30,9.0,200.0,6.4,15.0,206.0,164.15,131.15
2016,1,19,11,45,9.5,205.0,6.5,16.0,211.0,166.7,132.63
2016,1,19,12,0,10.0,210.0,6.6,17.0,216.0,169.15,133.95
2016,1,19,12,15,88.5,257.0,6.5,17.0,312.5,247.1,196.8
2016,1,19,12,30,167.0,304.0,6.4,17.0,409.0,313.48,248.3
2016,1,19,12,45,233.5,296.0,6.35,17.0,443.0,317.63,249.08
2016,1,19,13,0,300.0,288.0,6.3,17.0,477.0,316.95,244.97
2016,1,19,13,15,407.0,254.0,6.2,17.0,506.5,299.47,225.13
2016,1,19,13,30,514.0,220.0,6.1,17.0,536.0,270.79,195.15
2016,1,19,13,45,540.5,204.0,6.0,17.5,528.5,228.14,157.64
2016,1,19,14,0,567.0,188.0,5.9,18.0,521.0,182.66,122.05
2016,1,19,14,15,297.0,201.5,5.8,18.0,375.5,141.84,105.77
2016,1,19,14,30,27.0,215.0,5.7,18.0,230.0,151.53,125.15
2016,1,19,14,45,318.0,175.5,5.6,18.0,333.0,117.73,96.46
2016,1,19,15,0,609.0,136.0,5.5,18.0,436.0,97.74,79.48
2016,1,19,15,15,657.5,120.0,5.15,17.5,420.5,89.04,72.28
2016,1,19,15,30,706.0,104.0,4.8,17.0,405.0,79.9,64.63
2016,1,19,15,45,670.0,99.5,4.45,17.0,361.5,77.0,62.26
2016,1,19,16,0,634.0,95.0,4.1,17.0,318.0,74.15,59.88
2016,1,19,16,15,587.5,87.5,3.6,16.5,271.5,68.93,55.48
2016,1,19,16,30,541.0,80.0,3.1,16.0,225.0,63.69,50.93
2016,1,19,16,45,478.5,69.5,2.7,15.5,178.5,55.87,43.91
2016,1,19,17,0,416.0,59.0,2.3,15.0,132.0,47.97,36.61
2016,1,19,17,15,309.5,44.5,2.15,14.5,89.0,33.84,23.59
2016,1,19,17,30,203.0,30.0,2.0,14.0,46.0,22.77,11.21
2016,1,19,17,45,101.5,15.0,1.95,13.5,23.0,11.8,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,18.0,2.65,3.5,28.5,142.0,0.0
2016,1,20,8,0,238.0,36.0,2.7,4.0,57.0,284.44,224.81
2016,1,20,8,15,340.5,49.5,2.6,4.5,101.5,378.28,321.12
2016,1,20,8,30,443.0,63.0,2.5,5.0,146.0,475.45,406.13
2016,1,20,8,45,514.0,71.5,2.45,5.5,194.5,543.83,463.61
2016,1,20,9,0,585.0,80.0,2.4,6.0,243.0,609.18,515.78
2016,1,20,9,15,339.0,119.0,2.25,6.5,217.5,445.15,378.99
2016,1,20,9,30,93.0,158.0,2.1,7.0,192.0,236.46,200.09
2016,1,20,9,45,103.5,175.0,1.95,8.0,217.0,255.93,215.9
2016,1,20,10,0,114.0,192.0,1.8,9.0,242.0,290.99,243.11
2016,1,20,10,15,110.5,211.5,1.55,9.5,263.5,284.73,236.17
2016,1,20,10,30,107.0,231.0,1.3,10.0,285.0,293.98,241.84
2016,1,20,10,45,73.5,232.0,1.05,10.5,270.0,261.94,213.63
2016,1,20,11,0,40.0,233.0,0.8,11.0,255.0,232.54,188.02
2016,1,20,11,15,41.5,242.0,0.8,11.5,266.0,235.84,190.03
2016,1,20,11,30,43.0,251.0,0.8,12.0,277.0,238.77,191.57
2016,1,20,11,45,50.0,263.0,0.8,12.5,293.5,246.99,197.35
2016,1,20,12,0,57.0,275.0,0.8,13.0,310.0,253.99,202.02
2016,1,20,12,15,32.5,240.0,1.2,13.5,260.0,206.81,164.36
2016,1,20,12,30,8.0,205.0,1.6,14.0,210.0,160.89,127.43
2016,1,20,12,45,11.5,216.0,2.0,14.5,223.0,168.81,133.72
2016,1,20,13,0,15.0,227.0,2.4,15.0,236.0,175.9,139.12
2016,1,20,13,15,15.5,226.5,2.6,15.0,236.0,173.15,136.85
2016,1,20,13,30,16.0,226.0,2.8,15.0,236.0,170.21,134.46
2016,1,20,13,45,26.5,235.5,3.05,15.5,251.5,175.22,137.92
2016,1,20,14,0,37.0,245.0,3.3,16.0,267.0,171.57,134.55
2016,1,20,14,15,156.5,244.5,3.35,15.5,331.5,164.68,127.66
2016,1,20,14,30,276.0,244.0,3.4,15.0,396.0,153.31,127.75
2016,1,20,14,45,186.0,232.5,3.45,15.0,332.5,150.65,125.75
2016,1,20,15,0,96.0,221.0,3.5,15.0,269.0,146.82,122.74
2016,1,20,15,15,145.5,204.0,3.35,14.5,270.0,133.88,112.06
2016,1,20,15,30,195.0,187.0,3.2,14.0,271.0,125.06,104.88
2016,1,20,15,45,397.0,145.5,3.1,14.0,294.0,99.98,83.17
2016,1,20,16,0,599.0,104.0,3.0,14.0,317.0,80.21,65.93
2016,1,20,16,15,551.5,96.0,2.7,13.5,270.5,74.85,61.39
2016,1,20,16,30,504.0,88.0,2.4,13.0,224.0,65.76,53.39
2016,1,20,16,45,429.0,77.0,2.15,13.0,176.5,57.54,45.88
2016,1,20,17,0,354.0,66.0,1.9,13.0,129.0,49.31,38.14
2016,1,20,17,15,255.0,49.5,1.75,12.5,87.5,37.07,26.68
2016,1,20,17,30,156.0,33.0,1.6,12.0,46.0,24.77,13.38
2016,1,20,17,45,78.0,16.5,1.45,11.5,23.0,12.98,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,159.5,15.5,3.75,10.5,30.5,172.27,0.0
2016,1,21,8,0,319.0,31.0,4.1,11.0,61.0,340.14,264.58
2016,1,21,8,15,424.0,42.0,4.45,11.0,107.0,437.88,364.33
2016,1,21,8,30,529.0,53.0,4.8,11.0,153.0,536.7,451.65
2016,1,21,8,45,601.0,59.0,5.15,11.5,203.5,601.94,507.61
2016,1,21,9,0,673.0,65.0,5.5,12.0,254.0,664.65,559.11
2016,1,21,9,15,715.0,70.0,5.9,12.0,302.5,698.71,587.3
2016,1,21,9,30,757.0,75.0,6.3,12.0,351.0,724.16,607.84
2016,1,21,9,45,785.0,79.0,6.7,12.0,395.5,739.39,619.81
2016,1,21,10,0,813.0,83.0,7.1,12.0,440.0,750.53,628.32
2016,1,21,10,15,832.0,85.5,7.4,12.0,478.5,748.89,626.34
2016,1,21,10,30,851.0,88.0,7.7,12.0,517.0,743.16,621.19
2016,1,21,10,45,856.0,93.5,8.0,12.5,547.5,726.54,605.67
2016,1,21,11,0,861.0,99.0,8.3,13.0,578.0,706.29,586.31
2016,1,21,11,15,869.5,100.5,8.4,13.0,601.5,680.74,563.31
2016,1,21,11,30,878.0,102.0,8.5,13.0,625.0,651.67,537.12
2016,1,21,11,45,593.0,192.0,8.65,13.0,549.5,526.4,431.66
2016,1,21,12,0,308.0,282.0,8.8,13.0,474.0,409.86,333.9
2016,1,21,12,15,600.5,193.0,8.75,13.0,573.0,469.91,380.01
2016,1,21,12,30,893.0,104.0,8.7,13.0,672.0,490.16,389.66
2016,1,21,12,45,893.5,103.0,8.65,13.5,671.5,440.77,342.59
2016,1,21,13,0,894.0,102.0,8.6,14.0,671.0,389.55,293.52
2016,1,21,13,15,574.0,196.5,8.35,14.0,560.0,310.76,232.49
2016,1,21,13,30,254.0,291.0,8.1,14.0,449.0,261.83,201.11
2016,1,21,13,45,183.5,285.0,7.9,14.0,397.5,224.38,172.72
2016,1,21,14,0,113.0,279.0,7.7,14.0,346.0,199.39,155.92
2016,1,21,14,15,496.5,184.0,7.55,14.0,461.0,139.31,100.2
2016,1,21,14,30,880.0,89.0,7.4,14.0,576.0,77.27,62.47
2016,1,21,14,45,866.0,88.0,7.25,14.0,543.5,76.52,61.96
2016,1,21,15,0,852.0,87.0,7.1,14.0,511.0,75.81,61.47
2016,1,21,15,15,833.5,84.0,7.05,13.5,473.0,73.59,59.78
2016,1,21,15,30,815.0,81.0,7.0,13.0,435.0,71.34,58.06
2016,1,21,15,45,800.5,74.5,6.95,13.0,392.5,66.49,53.89
2016,1,21,16,0,786.0,68.0,6.9,13.0,350.0,61.47,49.53
2016,1,21,16,15,747.0,63.5,6.5,12.0,301.5,57.52,46.26
2016,1,21,16,30,708.0,59.0,6.1,11.0,253.0,53.58,42.87
2016,1,21,16,45,662.0,51.0,5.75,10.5,204.0,46.63,36.53
2016,1,21,17,0,616.0,43.0,5.4,10.0,155.0,39.56,29.9
2016,1,21,17,15,507.0,34.5,5.05,9.5,107.0,31.58,22.23
2016,1,21,17,30,398.0,26.0,4.7,9.0,59.0,21.8,11.65
2016,1,21,17,45,199.0,13.0,4.35,8.5,29.5,10.23,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
