Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,210.05,169.06
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,255.34,205.45
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,298.14,239.17
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,440.66,353.27
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,555.29,441.68
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,639.02,506.93
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,688.93,545.13
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,653.49,514.61
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,615.07,481.5
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,572.19,444.89
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,526.73,405.27
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,477.18,360.86
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,425.8,314.07
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,371.6,264.91
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,316.22,214.74
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,259.21,164.92
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,196.08,114.64
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,136.79,77.28
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,81.99,64.31
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,81.6,64.13
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,81.28,64.01
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,79.23,62.55
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,77.17,61.07
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,70.42,55.43
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,69.6,54.87
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,65.67,51.7
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,61.73,48.44
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,56.72,44.13
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,51.81,39.72
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,43.13,31.8
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,34.46,23.53
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,16.08,4.38
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,252.15,127.91
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,481.86,392.44
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,564.51,469.15
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,658.86,547.86
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,713.55,591.89
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,765.11,631.26
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,794.63,653.58
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,820.26,672.2
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,830.57,678.95
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,828.37,676.03
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,825.31,670.51
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,818.08,661.99
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,800.42,645.83
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,778.81,626.98
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,751.73,603.92
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,720.87,577.27
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,683.44,544.26
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,642.8,508.3
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,597.08,468.47
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,548.65,425.63
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,496.42,378.91
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,442.16,329.53
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,385.29,277.28
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,327.1,223.91
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,266.62,170.3
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,205.63,120.86
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,143.75,81.22
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,84.22,67.2
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,82.38,65.79
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,80.45,64.28
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,78.3,62.7
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,69.56,55.39
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,67.03,53.34
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,64.46,51.24
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,60.92,48.46
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,57.38,45.58
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,52.37,41.28
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,47.4,36.84
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,36.85,27.2
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,30.11,20.62
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,19.39,7.66
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,8.65,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,263.28,150.31
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,491.07,412.81
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,582.51,500.07
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,672.45,579.16
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,729.59,627.54
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,783.55,670.8
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,810.91,689.91
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,825.72,698.25
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,836.04,702.96
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,842.34,704.41
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,837.38,697.19
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,828.26,687.0
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,810.18,670.4
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,788.09,650.98
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,759.07,625.19
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,726.33,595.36
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,688.07,561.03
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,646.63,523.68
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,600.64,482.72
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,551.91,438.64
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,499.14,389.78
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,444.37,338.35
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,386.73,284.4
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,327.73,229.14
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,266.87,173.9
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,205.53,122.83
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,143.47,81.74
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,81.6,66.49
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,80.24,65.46
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,78.87,64.41
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,76.71,62.66
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,74.44,60.82
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,65.48,53.03
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,63.21,51.15
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,59.63,48.27
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,56.03,45.29
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,51.39,41.17
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,46.79,36.92
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,39.39,29.98
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,29.49,20.51
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,19.12,8.37
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,8.65,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,267.65,163.3
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,511.24,420.17
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,599.64,497.55
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,686.88,567.42
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,738.81,606.53
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,787.69,640.94
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,815.19,659.1
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,838.82,673.86
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,840.23,671.66
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,846.34,672.98
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,841.36,668.74
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,832.23,661.71
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,815.26,647.98
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,794.2,631.44
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,765.75,609.04
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,733.51,582.58
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,693.76,549.25
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,651.12,513.16
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,605.8,474.69
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,557.66,433.03
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,505.24,386.39
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,450.49,336.76
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,392.61,284.16
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,333.36,230.12
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,272.16,175.7
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,210.16,124.77
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,147.49,83.47
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,85.07,69.11
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,83.07,67.6
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,83.13,67.8
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,73.67,59.8
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,71.72,58.37
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,69.25,56.35
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,66.76,54.3
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,62.91,51.11
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,59.02,47.82
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,54.09,43.47
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,49.19,38.98
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,38.56,29.19
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,31.86,22.61
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,20.74,10.12
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,9.44,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,250.31,161.99
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,468.74,390.69
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,558.1,471.46
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,647.24,546.15
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,699.0,586.56
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,741.53,617.46
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,772.98,640.63
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,800.54,659.89
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,812.24,666.55
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,819.82,670.82
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,817.61,665.82
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,811.17,657.86
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,795.13,643.27
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,775.08,625.94
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,742.5,598.75
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,713.1,573.49
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,630.94,504.99
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,541.17,431.41
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,555.81,440.09
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,547.18,428.21
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,470.34,364.34
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,400.38,307.2
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,373.57,277.13
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,332.76,232.97
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,273.91,179.97
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,214.71,130.83
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,148.31,85.56
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,88.26,71.68
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,85.46,69.44
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,86.79,70.76
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,84.91,69.43
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,83.03,68.09
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,74.09,60.39
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,71.42,58.21
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,67.52,55.11
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,63.58,51.89
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,58.26,47.2
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,52.95,42.36
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,44.6,34.61
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,36.26,26.55
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,22.76,12.14
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,12.59,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,113.61,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,323.44,219.84
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,488.87,412.01
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,578.5,496.42
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,659.57,568.32
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,715.56,615.11
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,768.32,656.84
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,798.6,679.17
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,824.98,697.62
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,838.84,705.87
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,839.82,703.88
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,835.95,697.58
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,827.95,688.23
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,812.52,673.31
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,792.95,655.42
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,765.35,631.77
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,733.97,603.77
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,696.22,569.4
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,655.16,531.95
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,609.44,490.93
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,560.92,446.8
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,508.32,398.47
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,453.53,347.28
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,395.78,292.86
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,336.6,237.07
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,275.43,181.02
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,213.57,128.64
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,150.91,85.64
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,88.44,72.17
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,82.56,67.19
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,82.67,67.45
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,80.28,65.63
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,71.09,57.8
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,68.28,55.47
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,65.41,53.07
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,61.91,50.29
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,58.4,47.41
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,53.08,42.71
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,47.72,37.81
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,40.78,31.33
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,33.91,24.63
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,21.28,11.44
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,11.02,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,87.03,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,297.65,210.89
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,460.52,388.02
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,552.65,470.47
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,644.2,546.7
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,706.47,595.69
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,759.3,634.76
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,790.5,656.95
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,817.75,675.48
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,831.95,682.76
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,841.82,686.71
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,838.47,682.13
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,822.86,668.64
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,807.69,654.74
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,788.46,637.88
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,761.29,614.84
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,730.4,587.87
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,692.76,554.24
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,652.03,517.78
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,607.17,479.14
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,559.61,437.41
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,507.9,390.62
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,453.95,341.07
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,397.09,288.95
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,338.89,235.47
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,278.2,180.74
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,216.74,129.4
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,155.14,87.64
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,93.86,75.34
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,84.61,67.46
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,83.06,66.15
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,80.68,64.4
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,71.48,56.74
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,68.72,54.51
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,65.89,52.21
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,62.43,49.63
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,58.95,46.96
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,54.04,42.8
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,49.14,38.48
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,38.95,29.22
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,32.65,23.16
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,22.4,12.42
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,11.8,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,10.23,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,189.1,135.96
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,314.42,266.45
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,372.09,321.24
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,429.52,372.82
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,466.48,403.97
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,501.54,431.99
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,595.81,509.13
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,698.99,589.8
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,672.16,565.48
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,635.09,532.02
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,649.58,541.07
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,668.26,552.78
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,641.89,528.51
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,621.09,508.7
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,697.59,569.6
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,740.41,602.56
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,701.68,568.13
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,659.83,531.03
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,613.98,490.83
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,565.33,447.42
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,512.6,399.0
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,457.52,347.64
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,399.41,293.57
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,339.85,237.98
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,278.0,181.6
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,215.25,128.39
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,152.03,84.43
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,88.94,60.48
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,76.89,61.7
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,74.63,59.88
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,72.41,58.2
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,70.08,56.43
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,66.88,53.77
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,63.54,50.97
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,59.86,48.04
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,56.08,44.94
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,46.93,36.82
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,42.51,32.83
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,36.58,27.35
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,30.75,21.71
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,21.6,12.19
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,11.02,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,14.95,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,310.47,231.81
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,541.08,451.25
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,623.15,523.45
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,704.02,589.16
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,752.01,625.04
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,797.06,656.2
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,813.72,665.92
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,835.87,679.28
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,844.32,682.27
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,848.78,682.5
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,843.53,676.26
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,834.14,667.17
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,816.12,651.9
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,794.12,633.89
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,765.49,610.8
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,733.15,582.92
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,693.91,549.32
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,651.84,513.08
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,606.87,474.83
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,559.17,433.47
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,507.22,387.0
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,453.08,337.81
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,396.03,286.06
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,337.63,232.83
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,277.55,179.18
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,216.73,128.5
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,154.63,85.7
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,92.82,61.62
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,80.42,63.7
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,79.42,63.0
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,77.34,61.48
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,75.15,59.88
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,65.22,51.44
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,62.31,49.07
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,59.15,46.64
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,55.97,44.13
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,51.01,39.95
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,46.03,35.59
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,39.9,30.0
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,33.88,24.25
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,21.7,12.29
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,12.37,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,5.9,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,14.95,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,301.4,228.26
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,517.72,427.52
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,602.3,499.83
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,685.36,566.3
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,735.8,604.05
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,783.24,637.41
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,810.97,656.98
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,834.93,673.22
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,835.78,671.23
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,841.79,673.05
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,837.92,666.91
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,829.92,658.04
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,813.07,642.06
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,792.22,623.51
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,764.59,601.01
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,733.22,574.12
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,696.15,542.7
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,655.82,508.41
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,610.39,470.77
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,562.24,430.07
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,510.24,384.59
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,456.22,336.5
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,399.31,285.24
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,341.0,232.54
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,280.75,179.38
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,219.97,129.27
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,158.38,87.19
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,96.99,62.98
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,82.59,64.71
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,81.34,63.82
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,78.99,62.1
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,76.51,60.29
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,67.61,52.83
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,65.78,51.43
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,62.37,48.94
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,58.92,46.34
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,54.77,42.93
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,46.79,35.96
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,40.08,29.85
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,33.43,23.56
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,23.22,13.52
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,13.14,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,17.31,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,314.09,239.34
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,540.52,443.89
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,624.97,515.62
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,707.7,581.0
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,757.38,617.01
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,803.91,648.22
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,830.82,664.77
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,853.88,677.92
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,854.32,674.58
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,859.93,675.18
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,855.54,669.95
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,846.94,661.88
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,829.46,646.29
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,807.92,627.98
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,778.96,604.48
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,746.27,576.43
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,706.67,542.99
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,664.14,507.05
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,618.39,469.23
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,569.93,428.5
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,517.34,383.12
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,462.85,335.36
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,405.23,284.98
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,346.39,233.16
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,286.01,181.04
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,225.33,131.88
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,163.51,89.98
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,102.05,65.16
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,86.03,66.77
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,84.82,65.93
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,75.11,58.06
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,73.28,56.8
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,71.22,55.23
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,69.17,53.65
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,65.87,51.32
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,62.55,48.9
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,53.36,41.16
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,48.91,37.37
2016,2,11,17,15,569.0,51.0,2.1,18.0,170.0,42.3,31.48
2016,2,11,17,30,490.0,43.0,2.2,17.0,117.0,35.75,25.39
2016,2,11,17,45,350.0,30.5,2.3,16.5,72.5,25.23,15.2
2016,2,11,18,0,210.0,18.0,2.4,16.0,28.0,14.81,0.0
2016,2,11,18,15,105.0,9.0,2.45,15.5,14.0,7.08,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
