Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,10.0,21.0,155.1,0.0
2016,2,12,7,45,329.5,28.0,2.85,11.0,65.0,362.83,278.74
2016,2,12,8,0,481.0,41.0,3.2,12.0,109.0,508.46,416.97
2016,2,12,8,15,563.5,49.0,3.05,12.5,162.0,592.8,488.93
2016,2,12,8,30,646.0,57.0,2.9,13.0,215.0,676.59,555.45
2016,2,12,8,45,699.0,62.5,2.75,14.0,269.5,722.79,588.33
2016,2,12,9,0,752.0,68.0,2.6,15.0,324.0,774.37,622.9
2016,2,12,9,15,785.5,72.5,2.6,16.0,375.5,804.17,640.67
2016,2,12,9,30,819.0,77.0,2.6,17.0,427.0,830.11,655.04
2016,2,12,9,45,843.0,80.0,2.65,18.0,474.0,841.95,659.32
2016,2,12,10,0,867.0,83.0,2.7,19.0,521.0,849.6,660.67
2016,2,12,10,15,883.0,85.5,2.8,19.5,562.0,845.69,655.59
2016,2,12,10,30,899.0,88.0,2.9,20.0,603.0,829.28,641.93
2016,2,12,10,45,910.5,90.0,3.0,21.0,637.0,813.39,627.67
2016,2,12,11,0,922.0,92.0,3.1,22.0,671.0,793.51,610.79
2016,2,12,11,15,929.5,93.5,3.15,22.5,697.0,766.29,589.41
2016,2,12,11,30,937.0,95.0,3.2,23.0,723.0,735.41,563.96
2016,2,12,11,45,940.5,96.0,3.25,23.5,740.5,697.92,533.4
2016,2,12,12,0,944.0,97.0,3.3,24.0,758.0,657.3,500.06
2016,2,12,12,15,945.5,97.5,3.3,24.0,767.0,612.16,463.49
2016,2,12,12,30,947.0,98.0,3.3,24.0,776.0,564.42,424.02
2016,2,12,12,45,945.5,98.5,3.3,24.0,775.5,512.92,380.68
2016,2,12,13,0,944.0,99.0,3.3,24.0,775.0,459.5,334.71
2016,2,12,13,15,941.0,99.0,3.3,24.0,766.0,403.52,285.76
2016,2,12,13,30,938.0,99.0,3.3,24.0,757.0,346.27,235.24
2016,2,12,13,45,930.5,98.5,3.3,24.0,739.0,286.62,183.61
2016,2,12,14,0,923.0,98.0,3.3,24.0,721.0,226.72,134.76
2016,2,12,14,15,914.5,96.5,3.3,24.0,695.5,166.07,92.94
2016,2,12,14,30,906.0,95.0,3.3,24.0,670.0,105.81,67.53
2016,2,12,14,45,882.0,97.5,3.3,24.0,634.0,82.19,63.8
2016,2,12,15,0,858.0,100.0,3.3,24.0,598.0,83.72,65.26
2016,2,12,15,15,840.0,97.0,3.2,23.5,557.5,81.82,63.95
2016,2,12,15,30,822.0,94.0,3.1,23.0,517.0,79.89,62.63
2016,2,12,15,45,796.0,91.0,3.05,22.5,470.5,77.78,61.15
2016,2,12,16,0,770.0,88.0,3.0,22.0,424.0,75.67,59.65
2016,2,12,16,15,735.0,83.0,2.75,21.0,374.0,66.36,52.05
2016,2,12,16,30,700.0,78.0,2.5,20.0,324.0,62.77,49.29
2016,2,12,16,45,647.0,72.0,2.25,19.0,271.0,58.19,45.55
2016,2,12,17,0,594.0,66.0,2.0,18.0,218.0,53.64,41.68
2016,2,12,17,15,515.0,56.5,2.05,17.0,166.0,46.13,35.0
2016,2,12,17,30,436.0,47.0,2.1,16.0,114.0,38.62,28.05
2016,2,12,17,45,303.5,33.0,2.15,15.5,70.5,27.08,16.97
2016,2,12,18,0,171.0,19.0,2.2,15.0,27.0,15.54,0.0
2016,2,12,18,15,85.5,9.5,2.25,14.5,13.5,7.47,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.5,5.9,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,19.0,114.56,0.0
2016,2,13,7,45,208.0,33.0,2.3,9.0,59.5,267.72,210.02
2016,2,13,8,0,331.0,51.0,2.3,10.0,100.0,393.5,327.71
2016,2,13,8,15,412.0,64.0,2.3,10.5,150.0,478.34,400.71
2016,2,13,8,30,493.0,77.0,2.3,11.0,200.0,568.49,473.95
2016,2,13,8,45,552.0,85.5,2.3,12.0,252.0,631.26,521.28
2016,2,13,9,0,611.0,94.0,2.3,13.0,304.0,691.14,564.06
2016,2,13,9,15,649.0,101.0,2.25,13.5,354.0,727.69,588.37
2016,2,13,9,30,687.0,108.0,2.2,14.0,404.0,760.62,609.32
2016,2,13,9,45,716.0,112.5,2.2,15.0,450.0,779.04,618.43
2016,2,13,10,0,745.0,117.0,2.2,16.0,496.0,793.4,624.58
2016,2,13,10,15,765.0,121.0,2.35,16.5,536.5,795.51,624.29
2016,2,13,10,30,785.0,125.0,2.5,17.0,577.0,793.49,621.25
2016,2,13,10,45,801.0,127.0,2.65,18.0,611.0,781.97,610.39
2016,2,13,11,0,817.0,129.0,2.8,19.0,645.0,762.56,593.46
2016,2,13,11,15,827.0,131.0,2.95,19.5,671.5,739.37,574.31
2016,2,13,11,30,837.0,133.0,3.1,20.0,698.0,712.47,552.16
2016,2,13,11,45,871.0,121.0,3.3,20.5,722.5,684.42,529.33
2016,2,13,12,0,905.0,109.0,3.5,21.0,747.0,647.14,499.05
2016,2,13,12,15,908.0,109.5,3.6,21.0,756.5,604.17,463.92
2016,2,13,12,30,911.0,110.0,3.7,21.0,766.0,558.55,425.8
2016,2,13,12,45,913.0,109.0,3.8,21.5,767.0,508.83,382.72
2016,2,13,13,0,915.0,108.0,3.9,22.0,768.0,457.0,336.96
2016,2,13,13,15,913.0,107.5,4.0,22.0,759.5,402.24,288.63
2016,2,13,13,30,911.0,107.0,4.1,22.0,751.0,346.19,238.65
2016,2,13,13,45,908.0,105.5,4.25,22.0,734.5,288.16,187.68
2016,2,13,14,0,905.0,104.0,4.4,22.0,718.0,229.42,138.98
2016,2,13,14,15,896.5,102.5,4.45,22.0,692.5,169.62,96.96
2016,2,13,14,30,888.0,101.0,4.5,22.0,667.0,102.13,64.37
2016,2,13,14,45,871.5,100.5,4.55,22.0,633.0,83.79,65.69
2016,2,13,15,0,855.0,100.0,4.6,22.0,599.0,83.58,65.68
2016,2,13,15,15,837.5,97.5,4.5,21.5,559.0,82.04,64.67
2016,2,13,15,30,820.0,95.0,4.4,21.0,519.0,80.49,63.66
2016,2,13,15,45,798.5,90.5,4.35,21.0,474.0,77.41,61.21
2016,2,13,16,0,777.0,86.0,4.3,21.0,429.0,74.26,58.69
2016,2,13,16,15,743.0,81.5,3.85,20.0,378.5,65.42,51.45
2016,2,13,16,30,709.0,77.0,3.4,19.0,328.0,62.15,48.95
2016,2,13,16,45,661.0,70.5,3.0,18.5,275.5,57.23,44.8
2016,2,13,17,0,613.0,64.0,2.6,18.0,223.0,52.28,40.49
2016,2,13,17,15,535.5,55.0,2.5,17.0,171.0,45.08,34.1
2016,2,13,17,30,458.0,46.0,2.4,16.0,119.0,37.9,27.46
2016,2,13,17,45,327.0,33.0,2.3,15.5,74.5,27.14,17.16
2016,2,13,18,0,196.0,20.0,2.2,15.0,30.0,16.41,0.0
2016,2,13,18,15,98.0,10.0,2.3,14.5,15.0,7.87,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,3.0,4.2,11.5,3.0,2.36,0.0
2016,2,14,7,30,0.0,6.0,4.5,12.0,6.0,4.54,0.0
2016,2,14,7,45,0.0,17.0,4.8,12.5,17.0,12.93,4.64
2016,2,14,8,0,0.0,28.0,5.1,13.0,28.0,21.36,12.35
2016,2,14,8,15,0.0,41.5,5.5,14.0,41.5,31.73,21.42
2016,2,14,8,30,0.0,55.0,5.9,15.0,55.0,42.49,30.67
2016,2,14,8,45,0.0,69.0,6.35,16.0,69.0,54.53,40.83
2016,2,14,9,0,0.0,83.0,6.8,17.0,83.0,66.39,50.64
2016,2,14,9,15,0.0,96.0,6.85,17.5,96.0,77.15,59.44
2016,2,14,9,30,0.0,109.0,6.9,18.0,109.0,87.82,68.04
2016,2,14,9,45,0.0,113.5,7.0,18.5,113.5,90.6,70.0
2016,2,14,10,0,0.0,118.0,7.1,19.0,118.0,93.62,72.14
2016,2,14,10,15,0.0,127.5,7.0,19.0,127.5,101.13,78.1
2016,2,14,10,30,0.0,137.0,6.9,19.0,137.0,108.58,84.0
2016,2,14,10,45,5.5,177.0,6.8,19.5,181.0,146.47,114.62
2016,2,14,11,0,11.0,217.0,6.7,20.0,225.0,183.71,144.25
2016,2,14,11,15,12.0,225.0,6.5,20.5,233.5,189.05,147.92
2016,2,14,11,30,13.0,233.0,6.3,21.0,242.0,194.24,151.49
2016,2,14,11,45,58.0,287.5,6.1,21.5,329.0,276.03,216.11
2016,2,14,12,0,103.0,342.0,5.9,22.0,416.0,341.31,266.08
2016,2,14,12,15,203.0,342.0,5.7,22.0,488.5,392.54,305.07
2016,2,14,12,30,303.0,342.0,5.5,22.0,561.0,430.4,332.18
2016,2,14,12,45,350.0,329.5,5.3,22.0,583.0,417.1,319.36
2016,2,14,13,0,397.0,317.0,5.1,22.0,605.0,398.93,302.04
2016,2,14,13,15,376.5,319.0,5.0,22.0,590.0,362.12,271.09
2016,2,14,13,30,356.0,321.0,4.9,22.0,575.0,326.75,241.48
2016,2,14,13,45,426.5,288.5,4.85,22.5,585.0,290.26,207.76
2016,2,14,14,0,497.0,256.0,4.8,23.0,595.0,247.8,170.07
2016,2,14,14,15,497.5,246.0,4.7,23.0,575.0,203.19,137.77
2016,2,14,14,30,498.0,236.0,4.6,23.0,555.0,158.73,114.2
2016,2,14,14,45,461.0,234.5,4.6,23.0,518.5,145.03,116.52
2016,2,14,15,0,424.0,233.0,4.6,23.0,482.0,144.88,116.67
2016,2,14,15,15,461.0,206.5,4.45,22.5,461.0,132.46,106.78
2016,2,14,15,30,498.0,180.0,4.3,22.0,440.0,119.35,96.24
2016,2,14,15,45,453.5,171.0,4.2,22.0,392.0,114.27,92.22
2016,2,14,16,0,409.0,162.0,4.1,22.0,344.0,109.12,88.13
2016,2,14,16,15,378.5,150.0,3.55,21.0,303.0,102.28,82.88
2016,2,14,16,30,348.0,138.0,3.0,20.0,262.0,96.58,78.49
2016,2,14,16,45,322.5,118.5,2.55,19.5,219.5,84.09,67.94
2016,2,14,17,0,297.0,99.0,2.1,19.0,177.0,71.23,56.84
2016,2,14,17,15,252.5,79.5,2.0,18.0,135.5,57.83,45.09
2016,2,14,17,30,208.0,60.0,1.9,17.0,94.0,44.14,32.79
2016,2,14,17,45,131.0,40.5,1.85,16.5,59.0,30.04,19.63
2016,2,14,18,0,54.0,21.0,1.8,16.0,24.0,15.83,0.0
2016,2,14,18,15,27.0,10.5,1.85,15.5,12.0,8.26,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,12.5,4.0,9.5,12.5,9.83,0.0
2016,2,15,7,30,0.0,25.0,4.1,10.0,25.0,33.14,0.0
2016,2,15,7,45,214.0,36.0,4.2,10.5,68.5,278.02,222.52
2016,2,15,8,0,428.0,47.0,4.3,11.0,112.0,474.38,395.82
2016,2,15,8,15,510.5,56.5,4.55,12.0,164.5,561.45,470.48
2016,2,15,8,30,593.0,66.0,4.8,13.0,217.0,647.75,540.75
2016,2,15,8,45,651.0,71.5,5.05,14.0,271.5,705.81,585.57
2016,2,15,9,0,709.0,77.0,5.3,15.0,326.0,761.14,626.32
2016,2,15,9,15,744.5,82.0,5.35,15.5,377.5,792.75,647.84
2016,2,15,9,30,780.0,87.0,5.4,16.0,429.0,815.27,661.96
2016,2,15,9,45,810.0,89.5,5.5,16.5,477.5,832.29,671.97
2016,2,15,10,0,840.0,92.0,5.6,17.0,526.0,844.97,678.68
2016,2,15,10,15,857.0,94.5,5.6,17.5,567.0,842.27,673.55
2016,2,15,10,30,874.0,97.0,5.6,18.0,608.0,835.35,665.54
2016,2,15,10,45,888.0,98.0,5.6,18.5,642.5,820.13,651.64
2016,2,15,11,0,902.0,99.0,5.6,19.0,677.0,793.3,629.42
2016,2,15,11,15,910.0,100.5,5.6,19.5,703.5,766.78,607.38
2016,2,15,11,30,918.0,102.0,5.6,20.0,730.0,736.61,581.14
2016,2,15,11,45,920.5,104.5,5.7,20.5,747.0,700.22,550.27
2016,2,15,12,0,923.0,107.0,5.8,21.0,764.0,660.73,516.56
2016,2,15,12,15,925.5,107.5,5.7,21.0,773.5,616.6,479.16
2016,2,15,12,30,928.0,108.0,5.6,21.0,783.0,569.82,438.91
2016,2,15,12,45,933.5,105.0,5.6,21.5,785.0,519.19,394.15
2016,2,15,13,0,939.0,102.0,5.6,22.0,787.0,466.14,346.51
2016,2,15,13,15,937.5,101.5,5.45,22.0,778.5,410.26,296.31
2016,2,15,13,30,936.0,101.0,5.3,22.0,770.0,352.98,244.52
2016,2,15,13,45,939.0,97.0,5.15,22.0,755.0,293.18,191.17
2016,2,15,14,0,942.0,93.0,5.0,22.0,740.0,232.05,139.61
2016,2,15,14,15,935.5,91.5,4.85,21.5,715.0,170.36,95.62
2016,2,15,14,30,929.0,90.0,4.7,21.0,690.0,108.8,67.54
2016,2,15,14,45,922.0,87.5,4.6,21.0,657.5,85.4,67.28
2016,2,15,15,0,915.0,85.0,4.5,21.0,625.0,83.44,65.79
2016,2,15,15,15,900.5,82.5,4.25,20.5,585.0,81.18,64.16
2016,2,15,15,30,886.0,80.0,4.0,20.0,545.0,78.8,62.42
2016,2,15,15,45,872.5,75.0,3.8,20.0,500.0,67.87,53.21
2016,2,15,16,0,859.0,70.0,3.6,20.0,455.0,64.09,50.12
2016,2,15,16,15,830.0,66.5,3.05,19.0,403.5,60.99,47.78
2016,2,15,16,30,801.0,63.0,2.5,18.0,352.0,57.85,45.37
2016,2,15,16,45,762.0,57.5,2.0,17.5,298.5,52.98,41.26
2016,2,15,17,0,723.0,52.0,1.5,17.0,245.0,48.05,36.97
2016,2,15,17,15,652.0,46.0,1.45,16.0,190.0,42.36,31.91
2016,2,15,17,30,581.0,40.0,1.4,15.0,135.0,36.76,26.68
2016,2,15,17,45,452.5,30.0,1.35,14.0,87.0,27.39,17.74
2016,2,15,18,0,324.0,20.0,1.3,13.0,39.0,18.17,2.38
2016,2,15,18,15,162.0,10.0,1.3,13.0,19.5,7.87,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,11.41,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,43.3,0.0
2016,2,16,7,45,239.0,36.5,3.85,12.0,74.0,299.64,240.42
2016,2,16,8,0,478.0,44.0,4.1,13.0,119.0,515.53,425.65
2016,2,16,8,15,556.0,52.5,4.2,14.0,172.0,597.72,494.57
2016,2,16,8,30,634.0,61.0,4.3,15.0,225.0,679.25,559.07
2016,2,16,8,45,683.0,67.0,4.4,16.0,278.5,730.11,596.63
2016,2,16,9,0,732.0,73.0,4.5,17.0,332.0,771.98,625.52
2016,2,16,9,15,765.0,77.0,4.7,17.5,383.0,801.17,645.61
2016,2,16,9,30,798.0,81.0,4.9,18.0,434.0,826.51,662.36
2016,2,16,9,45,821.0,84.5,5.15,19.0,480.5,838.45,667.96
2016,2,16,10,0,844.0,88.0,5.4,20.0,527.0,846.25,670.51
2016,2,16,10,15,860.0,90.5,5.25,20.5,568.0,842.72,664.03
2016,2,16,10,30,876.0,93.0,5.1,21.0,609.0,835.01,654.76
2016,2,16,10,45,886.0,95.5,5.0,22.0,642.5,810.2,632.38
2016,2,16,11,0,896.0,98.0,4.9,23.0,676.0,790.19,613.91
2016,2,16,11,15,903.5,99.5,4.65,23.0,702.0,763.51,592.32
2016,2,16,11,30,911.0,101.0,4.4,23.0,728.0,733.24,566.63
2016,2,16,11,45,904.5,107.5,4.2,23.5,743.0,694.93,534.27
2016,2,16,12,0,898.0,114.0,4.0,24.0,758.0,653.99,499.71
2016,2,16,12,15,900.5,114.5,3.75,24.0,767.0,610.73,463.88
2016,2,16,12,30,903.0,115.0,3.5,24.0,776.0,564.89,425.37
2016,2,16,12,45,901.5,115.5,3.3,24.5,776.0,514.79,382.21
2016,2,16,13,0,900.0,116.0,3.1,25.0,776.0,462.9,336.88
2016,2,16,13,15,897.5,115.5,2.95,25.0,767.5,408.35,289.5
2016,2,16,13,30,895.0,115.0,2.8,25.0,759.0,352.59,240.61
2016,2,16,13,45,890.0,114.0,2.65,25.0,742.0,290.61,187.52
2016,2,16,14,0,885.0,113.0,2.5,25.0,725.0,231.29,138.91
2016,2,16,14,15,876.5,111.5,2.6,25.0,699.5,171.09,96.43
2016,2,16,14,30,868.0,110.0,2.7,25.0,674.0,111.44,68.55
2016,2,16,14,45,857.5,107.0,2.8,25.0,641.0,87.37,67.76
2016,2,16,15,0,847.0,104.0,2.9,25.0,608.0,85.8,66.62
2016,2,16,15,15,795.0,106.0,2.95,24.5,554.0,86.59,67.6
2016,2,16,15,30,743.0,108.0,3.0,24.0,500.0,80.84,63.08
2016,2,16,15,45,752.5,94.0,3.1,23.5,462.0,78.79,61.68
2016,2,16,16,0,762.0,80.0,3.2,23.0,424.0,69.44,54.04
2016,2,16,16,15,708.0,84.0,3.0,22.0,375.5,66.42,51.84
2016,2,16,16,30,654.0,88.0,2.8,21.0,327.0,69.06,54.48
2016,2,16,16,45,639.0,76.5,2.65,20.5,280.0,61.24,47.9
2016,2,16,17,0,624.0,65.0,2.5,20.0,233.0,53.05,40.85
2016,2,16,17,15,549.0,56.5,2.6,19.0,180.5,46.27,34.91
2016,2,16,17,30,474.0,48.0,2.7,18.0,128.0,39.51,28.73
2016,2,16,17,45,354.0,35.0,2.85,17.0,82.5,28.81,18.74
2016,2,16,18,0,234.0,22.0,3.0,16.0,37.0,18.1,3.66
2016,2,16,18,15,117.0,11.0,3.1,15.5,18.5,8.65,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,9.5,1.7,7.0,16.5,107.36,0.0
2016,2,17,7,30,250.0,19.0,1.9,8.0,33.0,267.4,55.21
2016,2,17,7,45,379.5,31.0,2.15,9.0,79.0,412.95,332.35
2016,2,17,8,0,509.0,43.0,2.4,10.0,125.0,542.46,447.67
2016,2,17,8,15,584.5,51.0,2.6,11.0,178.5,622.24,514.41
2016,2,17,8,30,660.0,59.0,2.8,12.0,232.0,701.35,576.48
2016,2,17,8,45,705.5,65.0,3.05,13.0,286.0,742.66,606.89
2016,2,17,9,0,751.0,71.0,3.3,14.0,340.0,788.85,639.43
2016,2,17,9,15,783.0,75.0,3.35,14.5,391.5,817.11,657.55
2016,2,17,9,30,815.0,79.0,3.4,15.0,443.0,841.5,672.41
2016,2,17,9,45,836.0,83.0,3.5,16.0,490.0,852.17,676.08
2016,2,17,10,0,857.0,87.0,3.6,17.0,537.0,858.68,676.82
2016,2,17,10,15,873.5,89.5,3.5,17.5,578.0,855.34,670.79
2016,2,17,10,30,890.0,92.0,3.4,18.0,619.0,839.08,655.79
2016,2,17,10,45,899.5,94.5,3.3,18.5,653.0,822.21,640.7
2016,2,17,11,0,909.0,97.0,3.2,19.0,687.0,801.43,623.09
2016,2,17,11,15,917.0,98.5,3.15,19.0,713.0,774.68,602.88
2016,2,17,11,30,925.0,100.0,3.1,19.0,739.0,744.25,578.24
2016,2,17,11,45,928.0,101.5,3.05,19.5,756.5,706.95,547.19
2016,2,17,12,0,931.0,103.0,3.0,20.0,774.0,666.54,513.45
2016,2,17,12,15,933.5,103.5,3.0,20.0,783.5,622.05,477.22
2016,2,17,12,30,936.0,104.0,3.0,20.0,793.0,574.89,438.02
2016,2,17,12,45,935.0,105.0,3.05,20.5,793.0,524.01,394.3
2016,2,17,13,0,934.0,106.0,3.1,21.0,793.0,471.16,347.97
2016,2,17,13,15,931.5,105.5,3.1,21.0,784.5,414.94,298.63
2016,2,17,13,30,929.0,105.0,3.1,21.0,776.0,357.45,247.55
2016,2,17,13,45,922.5,104.5,3.1,21.5,758.5,297.97,194.97
2016,2,17,14,0,916.0,104.0,3.1,22.0,741.0,238.14,144.83
2016,2,17,14,15,908.0,102.5,3.1,22.0,715.0,177.41,101.18
2016,2,17,14,30,900.0,101.0,3.1,22.0,689.0,117.01,72.53
2016,2,17,14,45,888.0,99.0,3.1,22.0,655.5,82.98,64.88
2016,2,17,15,0,876.0,97.0,3.1,22.0,622.0,81.86,64.12
2016,2,17,15,15,859.5,94.5,3.05,21.5,581.5,80.29,63.08
2016,2,17,15,30,843.0,92.0,3.0,21.0,541.0,78.7,62.03
2016,2,17,15,45,820.5,88.5,2.95,21.0,495.0,76.24,60.12
2016,2,17,16,0,798.0,85.0,2.9,21.0,449.0,73.75,58.17
2016,2,17,16,15,766.5,81.0,2.55,20.0,398.0,70.68,55.94
2016,2,17,16,30,735.0,77.0,2.2,19.0,347.0,62.43,49.14
2016,2,17,16,45,688.0,71.0,1.9,18.5,293.5,57.83,45.32
2016,2,17,17,0,641.0,65.0,1.6,18.0,240.0,53.22,41.36
2016,2,17,17,15,568.5,56.5,1.65,17.0,186.5,46.42,35.37
2016,2,17,17,30,496.0,48.0,1.7,16.0,133.0,39.63,29.14
2016,2,17,17,45,372.0,35.5,1.75,15.0,86.0,29.27,19.42
2016,2,17,18,0,248.0,23.0,1.8,14.0,39.0,18.95,5.38
2016,2,17,18,15,124.0,11.5,1.85,14.0,19.5,9.05,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.0,12.5,3.9,12.5,15.5,56.33,0.0
2016,2,18,7,30,116.0,25.0,4.1,13.0,31.0,167.97,54.72
2016,2,18,7,45,253.0,41.5,4.35,13.5,76.5,320.5,258.74
2016,2,18,8,0,390.0,58.0,4.6,14.0,122.0,458.12,380.48
2016,2,18,8,15,470.5,69.5,4.8,14.5,175.0,544.85,454.52
2016,2,18,8,30,551.0,81.0,5.0,15.0,228.0,632.92,526.15
2016,2,18,8,45,344.5,116.5,5.25,16.0,215.0,487.08,406.91
2016,2,18,9,0,138.0,152.0,5.5,17.0,202.0,302.69,250.95
2016,2,18,9,15,305.5,151.5,5.5,17.5,283.0,461.38,382.7
2016,2,18,9,30,473.0,151.0,5.5,18.0,364.0,622.0,509.33
2016,2,18,9,45,668.0,119.5,5.55,18.5,454.5,756.06,610.23
2016,2,18,10,0,863.0,88.0,5.6,19.0,545.0,867.5,689.88
2016,2,18,10,15,879.0,90.5,5.6,19.5,586.0,863.62,683.31
2016,2,18,10,30,895.0,93.0,5.6,20.0,627.0,846.71,668.02
2016,2,18,10,45,910.0,93.5,5.7,20.5,662.0,831.88,655.05
2016,2,18,11,0,925.0,94.0,5.8,21.0,697.0,812.93,639.24
2016,2,18,11,15,932.5,95.0,5.85,21.0,723.5,784.86,617.91
2016,2,18,11,30,940.0,96.0,5.9,21.0,750.0,753.11,592.3
2016,2,18,11,45,945.0,96.5,5.95,21.5,768.0,715.66,560.61
2016,2,18,12,0,950.0,97.0,6.0,22.0,786.0,674.96,526.0
2016,2,18,12,15,952.0,97.5,6.05,22.0,795.0,629.45,488.07
2016,2,18,12,30,954.0,98.0,6.1,22.0,804.0,581.25,447.14
2016,2,18,12,45,953.0,98.0,6.15,22.5,804.0,528.77,401.08
2016,2,18,13,0,952.0,98.0,6.2,23.0,804.0,474.34,352.51
2016,2,18,13,15,949.5,97.5,6.2,23.0,795.0,417.28,301.59
2016,2,18,13,30,947.0,97.0,6.2,23.0,786.0,358.91,249.0
2016,2,18,13,45,941.5,96.5,6.2,23.5,768.0,298.76,195.16
2016,2,18,14,0,936.0,96.0,6.2,24.0,750.0,238.12,143.78
2016,2,18,14,15,928.0,94.5,6.15,24.0,724.0,176.3,98.91
2016,2,18,14,30,920.0,93.0,6.1,24.0,698.0,114.81,69.2
2016,2,18,14,45,901.0,94.5,6.05,24.0,662.5,89.09,69.53
2016,2,18,15,0,882.0,96.0,6.0,24.0,627.0,81.31,63.16
2016,2,18,15,15,866.0,93.0,5.85,23.5,586.5,79.39,61.84
2016,2,18,15,30,850.0,90.0,5.7,23.0,546.0,77.44,60.48
2016,2,18,15,45,824.0,88.0,5.55,23.0,499.0,75.92,59.37
2016,2,18,16,0,798.0,86.0,5.4,23.0,452.0,74.43,58.29
2016,2,18,16,15,765.5,81.5,5.0,22.5,400.5,71.0,55.65
2016,2,18,16,30,733.0,77.0,4.6,22.0,349.0,62.36,48.48
2016,2,18,16,45,682.5,72.0,4.2,21.5,295.0,58.45,45.29
2016,2,18,17,0,632.0,67.0,3.8,21.0,241.0,54.59,42.02
2016,2,18,17,15,559.0,58.5,3.65,20.0,187.5,47.85,36.16
2016,2,18,17,30,486.0,50.0,3.5,19.0,134.0,41.14,30.07
2016,2,18,17,45,360.5,37.0,3.4,18.5,87.0,30.42,20.12
2016,2,18,18,0,235.0,24.0,3.3,18.0,40.0,19.73,6.63
2016,2,18,18,15,117.5,12.0,3.5,17.5,20.0,9.44,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,66.5,12.0,4.4,15.5,16.0,62.93,0.0
2016,2,19,7,30,133.0,24.0,4.6,16.0,32.0,181.73,78.17
2016,2,19,7,45,264.5,40.0,4.8,16.5,77.0,327.34,263.15
2016,2,19,8,0,396.0,56.0,5.0,17.0,122.0,461.04,379.67
2016,2,19,8,15,474.0,66.5,5.1,17.5,174.0,547.06,452.1
2016,2,19,8,30,552.0,77.0,5.2,18.0,226.0,631.69,519.92
2016,2,19,8,45,276.0,72.5,5.3,18.5,147.0,367.14,306.81
2016,2,19,9,0,0.0,68.0,5.4,19.0,68.0,52.16,38.15
2016,2,19,9,15,0.0,103.0,5.35,19.5,103.0,83.19,63.9
2016,2,19,9,30,0.0,138.0,5.3,20.0,138.0,115.08,89.8
2016,2,19,9,45,1.0,152.5,5.25,20.5,153.0,127.41,99.42
2016,2,19,10,0,2.0,167.0,5.2,21.0,168.0,139.63,108.85
2016,2,19,10,15,82.0,225.0,5.1,21.5,274.5,277.18,220.77
2016,2,19,10,30,162.0,283.0,5.0,22.0,381.0,414.04,327.46
2016,2,19,10,45,286.0,278.0,4.95,22.5,461.5,512.2,402.75
2016,2,19,11,0,410.0,273.0,4.9,23.0,542.0,584.93,456.88
2016,2,19,11,15,632.5,199.0,4.8,23.0,632.5,678.47,527.34
2016,2,19,11,30,855.0,125.0,4.7,23.0,723.0,730.64,565.53
2016,2,19,11,45,857.0,127.5,4.6,23.5,739.5,694.56,534.71
2016,2,19,12,0,859.0,130.0,4.5,24.0,756.0,655.51,501.86
2016,2,19,12,15,861.5,130.5,4.45,24.0,765.0,612.23,466.58
2016,2,19,12,30,864.0,131.0,4.4,24.0,774.0,566.4,428.59
2016,2,19,12,45,861.5,132.0,4.35,24.5,773.5,516.3,385.75
2016,2,19,13,0,859.0,133.0,4.3,25.0,773.0,464.54,340.82
2016,2,19,13,15,856.0,132.5,4.2,25.0,764.5,410.07,293.58
2016,2,19,13,30,853.0,132.0,4.1,25.0,756.0,354.57,244.93
2016,2,19,13,45,846.0,131.5,4.1,25.5,738.5,297.31,195.03
2016,2,19,14,0,839.0,131.0,4.1,26.0,721.0,239.97,147.45
2016,2,19,14,15,830.0,129.0,4.05,26.0,695.5,181.56,105.42
2016,2,19,14,30,821.0,127.0,4.0,26.0,670.0,123.86,76.8
2016,2,19,14,45,808.5,124.0,4.0,26.0,637.0,96.72,75.19
2016,2,19,15,0,796.0,121.0,4.0,26.0,604.0,95.46,74.33
2016,2,19,15,15,778.0,117.5,3.9,25.5,564.5,86.4,67.12
2016,2,19,15,30,760.0,114.0,3.8,25.0,525.0,84.76,66.07
2016,2,19,15,45,735.5,109.5,3.75,25.0,479.5,82.3,64.21
2016,2,19,16,0,711.0,105.0,3.7,25.0,434.0,79.81,62.31
2016,2,19,16,15,677.0,99.5,3.3,24.0,384.5,76.42,59.88
2016,2,19,16,30,643.0,94.0,2.9,23.0,335.0,72.99,57.37
2016,2,19,16,45,593.5,86.5,2.55,22.5,283.0,67.84,53.17
2016,2,19,17,0,544.0,79.0,2.2,22.0,231.0,62.65,48.81
2016,2,19,17,15,470.5,68.0,2.1,21.0,179.5,54.42,41.71
2016,2,19,17,30,397.0,57.0,2.0,20.0,128.0,46.12,34.27
2016,2,19,17,45,282.5,42.0,1.95,19.0,83.0,31.91,21.42
2016,2,19,18,0,168.0,27.0,1.9,18.0,38.0,20.47,7.92
2016,2,19,18,15,84.0,13.5,1.9,18.0,19.0,10.62,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.0,12.5,2.75,16.5,15.5,49.38,0.0
2016,2,20,7,30,98.0,25.0,3.0,17.0,31.0,139.82,70.27
2016,2,20,7,45,203.5,43.5,3.3,17.5,73.0,281.73,225.25
2016,2,20,8,0,309.0,62.0,3.6,18.0,115.0,395.35,324.37
2016,2,20,8,15,383.0,75.5,3.85,18.5,164.5,476.24,392.25
2016,2,20,8,30,457.0,89.0,4.1,19.0,214.0,557.71,457.42
2016,2,20,8,45,509.0,98.5,4.35,19.5,265.0,613.34,500.07
2016,2,20,9,0,561.0,108.0,4.6,20.0,316.0,675.39,546.4
2016,2,20,9,15,280.5,90.5,4.7,20.5,194.5,385.71,316.71
2016,2,20,9,30,0.0,73.0,4.8,21.0,73.0,56.04,40.76
2016,2,20,9,45,0.0,88.0,4.9,21.5,88.0,67.88,50.4
2016,2,20,10,0,0.0,103.0,5.0,22.0,103.0,80.32,60.28
2016,2,20,10,15,0.0,110.0,5.0,22.5,110.0,85.9,64.5
2016,2,20,10,30,0.0,117.0,5.0,23.0,117.0,91.45,68.67
2016,2,20,10,45,0.0,134.0,5.05,23.5,134.0,105.26,79.44
2016,2,20,11,0,0.0,151.0,5.1,24.0,151.0,118.9,89.98
2016,2,20,11,15,0.5,156.5,5.05,24.0,156.5,123.25,93.29
2016,2,20,11,30,1.0,162.0,5.0,24.0,162.0,127.53,96.54
2016,2,20,11,45,1.0,161.0,5.0,24.5,161.5,126.18,95.17
2016,2,20,12,0,1.0,160.0,5.0,25.0,161.0,124.9,93.88
2016,2,20,12,15,4.5,185.5,5.0,25.0,189.0,146.24,110.61
2016,2,20,12,30,8.0,211.0,5.0,25.0,217.0,166.69,126.51
2016,2,20,12,45,7.0,206.0,5.0,25.5,211.5,161.06,121.77
2016,2,20,13,0,6.0,201.0,5.0,26.0,206.0,155.62,117.27
2016,2,20,13,15,7.5,211.5,4.95,26.0,217.5,162.54,122.6
2016,2,20,13,30,9.0,222.0,4.9,26.0,229.0,168.88,127.47
2016,2,20,13,45,94.5,285.0,4.9,26.0,352.5,224.22,167.1
2016,2,20,14,0,180.0,348.0,4.9,26.0,476.0,258.56,189.44
2016,2,20,14,15,223.0,330.0,4.8,26.0,483.0,234.28,169.77
2016,2,20,14,30,266.0,312.0,4.7,26.0,490.0,196.83,144.4
2016,2,20,14,45,144.0,272.5,4.6,26.0,368.5,171.18,136.26
2016,2,20,15,0,22.0,233.0,4.5,26.0,247.0,164.35,130.98
2016,2,20,15,15,28.0,226.0,4.25,25.5,242.5,150.99,120.55
2016,2,20,15,30,34.0,219.0,4.0,25.0,238.0,146.39,117.3
2016,2,20,15,45,32.5,201.0,3.8,25.0,218.0,135.59,108.67
2016,2,20,16,0,31.0,183.0,3.6,25.0,198.0,124.53,99.78
2016,2,20,16,15,25.5,163.5,3.2,24.5,175.0,116.33,93.39
2016,2,20,16,30,20.0,144.0,2.8,24.0,152.0,102.86,82.44
2016,2,20,16,45,15.5,123.5,2.45,23.5,129.0,88.68,70.71
2016,2,20,17,0,11.0,103.0,2.1,23.0,106.0,74.37,58.63
2016,2,20,17,15,5.5,81.0,2.15,22.5,82.5,58.99,45.38
2016,2,20,17,30,0.0,59.0,2.2,22.0,59.0,43.48,31.74
2016,2,20,17,45,0.0,38.5,2.3,21.5,38.5,28.82,18.63
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,13.73,3.79
2016,2,20,18,15,0.0,9.0,2.6,21.0,9.0,7.08,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.5,2.15,17.0,4.5,3.54,0.0
2016,2,21,7,30,0.0,9.0,2.4,17.0,9.0,6.82,0.0
2016,2,21,7,45,0.0,21.0,2.7,17.5,21.0,15.99,7.4
2016,2,21,8,0,0.0,33.0,3.0,18.0,33.0,25.19,15.42
2016,2,21,8,15,0.0,47.5,3.15,18.0,47.5,36.35,25.05
2016,2,21,8,30,0.0,62.0,3.3,18.0,62.0,48.48,35.4
2016,2,21,8,45,0.0,76.0,3.45,18.5,76.0,60.41,45.35
2016,2,21,9,0,0.0,90.0,3.6,19.0,90.0,72.2,54.99
2016,2,21,9,15,0.0,111.5,3.6,19.0,111.5,91.12,70.52
2016,2,21,9,30,0.0,133.0,3.6,19.0,133.0,109.76,85.63
2016,2,21,9,45,0.0,115.0,3.6,19.5,115.0,91.38,70.1
2016,2,21,10,0,0.0,97.0,3.6,20.0,97.0,75.21,56.52
2016,2,21,10,15,0.0,119.5,3.5,20.0,119.5,93.92,71.65
2016,2,21,10,30,0.0,142.0,3.4,20.0,142.0,112.53,86.54
2016,2,21,10,45,0.0,138.0,3.35,20.0,138.0,108.57,83.12
2016,2,21,11,0,0.0,134.0,3.3,20.0,134.0,104.86,79.97
2016,2,21,11,15,0.0,145.5,3.15,20.0,145.5,113.89,87.1
2016,2,21,11,30,0.0,157.0,3.0,20.0,157.0,122.78,94.08
2016,2,21,11,45,0.0,154.5,2.85,20.5,154.5,120.35,91.82
2016,2,21,12,0,0.0,152.0,2.7,21.0,152.0,118.0,89.68
2016,2,21,12,15,2.0,164.5,2.45,21.0,166.0,128.5,97.97
2016,2,21,12,30,4.0,177.0,2.2,21.0,180.0,138.57,105.86
2016,2,21,12,45,7.0,204.5,1.95,21.0,210.5,159.95,122.58
2016,2,21,13,0,10.0,232.0,1.7,21.0,241.0,180.2,138.2
2016,2,21,13,15,5.0,188.0,1.5,21.0,192.5,144.55,110.2
2016,2,21,13,30,0.0,144.0,1.3,21.0,144.0,109.91,83.01
2016,2,21,13,45,16.5,218.5,1.15,21.5,231.0,166.44,126.81
2016,2,21,14,0,33.0,293.0,1.0,22.0,318.0,207.42,157.28
2016,2,21,14,15,26.5,271.0,0.95,22.0,290.5,195.95,148.8
2016,2,21,14,30,20.0,249.0,0.9,22.0,263.0,177.46,135.36
2016,2,21,14,45,33.5,256.0,0.9,22.0,277.5,168.49,135.07
2016,2,21,15,0,47.0,263.0,0.9,22.0,292.0,171.53,137.87
2016,2,21,15,15,91.0,257.0,0.85,21.5,309.0,168.46,135.92
2016,2,21,15,30,135.0,251.0,0.8,21.0,326.0,159.04,128.77
2016,2,21,15,45,67.5,178.0,0.75,21.0,215.5,123.86,99.9
2016,2,21,16,0,0.0,105.0,0.7,21.0,105.0,79.25,62.63
2016,2,21,16,15,0.0,92.5,0.65,20.5,92.5,70.14,55.25
2016,2,21,16,30,0.0,80.0,0.6,20.0,80.0,60.96,47.62
2016,2,21,16,45,0.0,66.5,0.55,20.0,66.5,51.0,39.09
2016,2,21,17,0,0.0,53.0,0.5,20.0,53.0,40.57,30.02
2016,2,21,17,15,0.0,40.5,0.5,19.5,40.5,30.94,21.58
2016,2,21,17,30,0.0,28.0,0.5,19.0,28.0,21.34,13.02
2016,2,21,17,45,0.0,17.0,0.55,19.0,17.0,12.92,5.41
2016,2,21,18,0,0.0,6.0,0.6,19.0,6.0,4.54,0.0
2016,2,21,18,15,0.0,3.0,0.65,19.0,3.0,2.36,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
