Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,3.0,12.5,3.1,12.0,12.5,12.27,0.0
2016,2,22,7,30,6.0,25.0,3.2,12.0,25.0,29.62,13.96
2016,2,22,7,45,43.5,47.0,3.35,12.5,54.5,98.36,77.67
2016,2,22,8,0,81.0,69.0,3.5,13.0,84.0,171.29,141.91
2016,2,22,8,15,109.5,90.5,3.45,13.5,117.5,218.96,183.7
2016,2,22,8,30,138.0,112.0,3.4,14.0,151.0,265.99,223.67
2016,2,22,8,45,141.5,138.5,3.35,15.0,185.5,297.02,247.83
2016,2,22,9,0,145.0,165.0,3.3,16.0,220.0,326.04,269.52
2016,2,22,9,15,72.5,91.5,3.1,16.5,119.0,161.03,132.06
2016,2,22,9,30,0.0,18.0,2.9,17.0,18.0,13.73,5.94
2016,2,22,9,45,0.0,31.0,2.75,17.5,31.0,23.7,14.3
2016,2,22,10,0,0.0,44.0,2.6,18.0,44.0,33.71,22.57
2016,2,22,10,15,29.5,157.0,2.4,18.0,175.0,163.08,129.7
2016,2,22,10,30,59.0,270.0,2.2,18.0,306.0,297.28,235.96
2016,2,22,10,45,36.0,249.5,2.05,18.5,272.0,250.57,197.19
2016,2,22,11,0,13.0,229.0,1.9,19.0,238.0,195.14,152.26
2016,2,22,11,15,52.5,284.5,1.75,19.5,322.0,283.83,221.73
2016,2,22,11,30,92.0,340.0,1.6,20.0,406.0,354.56,274.6
2016,2,22,11,45,103.0,352.0,1.45,20.5,427.5,361.99,278.43
2016,2,22,12,0,114.0,364.0,1.3,21.0,449.0,367.68,281.12
2016,2,22,12,15,204.5,363.5,1.1,21.0,518.0,413.89,314.38
2016,2,22,12,30,295.0,363.0,0.9,21.0,587.0,447.27,336.17
2016,2,22,12,45,570.0,251.5,0.75,21.0,683.5,473.07,350.74
2016,2,22,13,0,845.0,140.0,0.6,21.0,780.0,469.05,339.67
2016,2,22,13,15,842.0,139.5,0.55,21.0,771.5,414.94,293.99
2016,2,22,13,30,839.0,139.0,0.5,21.0,763.0,359.84,247.16
2016,2,22,13,45,830.5,139.0,0.45,21.5,745.0,302.98,198.78
2016,2,22,14,0,822.0,139.0,0.4,22.0,727.0,246.24,152.42
2016,2,22,14,15,813.0,137.5,0.45,22.0,701.5,188.83,111.31
2016,2,22,14,30,804.0,136.0,0.5,22.0,676.0,132.16,82.43
2016,2,22,14,45,779.5,138.0,0.6,22.0,641.0,96.2,75.59
2016,2,22,15,0,755.0,140.0,0.7,22.0,606.0,98.02,77.39
2016,2,22,15,15,736.5,136.0,0.8,22.0,566.5,96.48,76.31
2016,2,22,15,30,718.0,132.0,0.9,22.0,527.0,94.94,75.25
2016,2,22,15,45,691.5,127.0,1.05,22.0,481.5,92.55,73.49
2016,2,22,16,0,665.0,122.0,1.2,22.0,436.0,90.14,71.71
2016,2,22,16,15,630.0,115.0,1.2,21.5,386.5,86.15,68.69
2016,2,22,16,30,595.0,108.0,1.2,21.0,337.0,82.09,65.56
2016,2,22,16,45,548.0,99.0,1.3,20.5,285.5,76.28,60.86
2016,2,22,17,0,501.0,90.0,1.4,20.0,234.0,67.04,53.02
2016,2,22,17,15,430.5,77.5,1.45,19.0,183.5,57.91,45.15
2016,2,22,17,30,360.0,65.0,1.5,18.0,133.0,48.68,36.9
2016,2,22,17,45,259.0,48.0,1.6,17.5,88.0,36.04,25.29
2016,2,22,18,0,158.0,31.0,1.7,17.0,43.0,23.34,11.79
2016,2,22,18,15,79.0,15.5,2.0,16.5,21.5,12.2,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,13.0,5.45,12.0,22.5,110.52,0.0
2016,2,23,7,30,246.0,26.0,5.6,12.0,45.0,290.29,199.61
2016,2,23,7,45,388.5,36.0,5.75,12.5,94.0,433.36,357.9
2016,2,23,8,0,531.0,46.0,5.9,13.0,143.0,574.81,480.5
2016,2,23,8,15,265.5,56.5,6.2,13.0,105.0,344.43,294.51
2016,2,23,8,30,0.0,67.0,6.5,13.0,67.0,53.23,40.13
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,40.56,29.25
2016,2,23,9,0,0.0,39.0,7.1,14.0,39.0,29.79,19.9
2016,2,23,9,15,0.0,59.5,7.3,14.0,59.5,45.59,33.31
2016,2,23,9,30,0.0,80.0,7.5,14.0,80.0,61.47,46.66
2016,2,23,9,45,0.0,88.0,7.7,14.5,88.0,67.8,51.74
2016,2,23,10,0,0.0,96.0,7.9,15.0,96.0,74.33,56.94
2016,2,23,10,15,24.0,180.5,8.1,15.0,195.5,181.54,146.71
2016,2,23,10,30,48.0,265.0,8.3,15.0,295.0,282.7,229.54
2016,2,23,10,45,24.0,191.5,8.55,15.0,206.5,185.08,148.71
2016,2,23,11,0,0.0,118.0,8.8,15.0,118.0,91.81,70.86
2016,2,23,11,15,19.5,211.5,8.9,14.5,225.5,182.84,146.48
2016,2,23,11,30,39.0,305.0,9.0,14.0,333.0,285.73,230.57
2016,2,23,11,45,57.5,329.0,9.15,14.0,372.0,311.9,251.54
2016,2,23,12,0,76.0,353.0,9.3,14.0,411.0,335.07,269.94
2016,2,23,12,15,43.0,290.0,9.3,14.0,323.0,255.86,205.28
2016,2,23,12,30,10.0,227.0,9.3,14.0,235.0,180.05,143.22
2016,2,23,12,45,11.0,235.0,9.35,14.0,244.0,184.83,147.07
2016,2,23,13,0,12.0,243.0,9.4,14.0,253.0,189.21,150.55
2016,2,23,13,15,6.0,179.5,9.4,13.5,184.5,138.74,109.49
2016,2,23,13,30,0.0,116.0,9.4,13.0,116.0,89.16,68.86
2016,2,23,13,45,0.0,126.5,9.4,13.0,126.5,96.78,75.26
2016,2,23,14,0,0.0,137.0,9.4,13.0,137.0,104.15,81.47
2016,2,23,14,15,0.5,151.0,9.35,12.5,151.5,113.74,89.69
2016,2,23,14,30,1.0,165.0,9.3,12.0,166.0,122.67,97.44
2016,2,23,14,45,0.5,158.5,9.3,12.0,159.0,117.62,97.79
2016,2,23,15,0,0.0,152.0,9.3,12.0,152.0,112.92,93.89
2016,2,23,15,15,3.0,166.5,9.2,11.5,168.5,122.11,102.37
2016,2,23,15,30,6.0,181.0,9.1,11.0,185.0,130.71,110.41
2016,2,23,15,45,3.5,167.0,9.05,11.0,169.0,120.94,102.1
2016,2,23,16,0,1.0,153.0,9.0,11.0,153.0,111.07,93.68
2016,2,23,16,15,0.5,136.0,8.8,10.5,136.0,99.24,83.59
2016,2,23,16,30,0.0,119.0,8.6,10.0,119.0,87.28,73.27
2016,2,23,16,45,0.0,101.5,8.45,10.0,101.5,74.89,62.27
2016,2,23,17,0,0.0,84.0,8.3,10.0,84.0,62.39,51.02
2016,2,23,17,15,0.0,66.0,8.05,9.5,66.0,49.44,39.26
2016,2,23,17,30,0.0,48.0,7.8,9.0,48.0,36.36,27.19
2016,2,23,17,45,0.0,32.5,7.6,8.5,32.5,24.84,16.4
2016,2,23,18,0,0.0,17.0,7.4,8.0,17.0,12.95,4.56
2016,2,23,18,15,0.0,8.5,7.4,8.0,8.5,6.69,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,203.5,12.5,5.1,4.5,28.5,176.36,0.0
2016,2,24,7,30,407.0,25.0,5.3,5.0,57.0,414.9,304.71
2016,2,24,7,45,520.5,34.5,5.5,6.0,110.0,535.57,450.51
2016,2,24,8,0,634.0,44.0,5.7,7.0,163.0,655.14,556.29
2016,2,24,8,15,699.0,50.0,5.9,7.5,220.5,727.85,619.1
2016,2,24,8,30,764.0,56.0,6.1,8.0,278.0,798.47,676.5
2016,2,24,8,45,813.5,58.5,6.35,8.5,336.0,847.8,714.61
2016,2,24,9,0,863.0,61.0,6.6,9.0,394.0,883.79,740.84
2016,2,24,9,15,890.0,63.5,6.55,9.5,448.0,905.47,753.81
2016,2,24,9,30,917.0,66.0,6.5,10.0,502.0,923.39,763.55
2016,2,24,9,45,943.0,65.0,6.5,11.0,551.5,931.8,764.74
2016,2,24,10,0,969.0,64.0,6.5,12.0,601.0,936.02,762.85
2016,2,24,10,15,982.0,65.5,6.4,12.5,643.5,927.64,752.61
2016,2,24,10,30,995.0,67.0,6.3,13.0,686.0,914.91,739.44
2016,2,24,10,45,1007.0,66.0,6.25,13.5,721.5,894.11,720.79
2016,2,24,11,0,1019.0,65.0,6.2,14.0,757.0,869.09,699.3
2016,2,24,11,15,1025.5,66.0,6.15,14.0,784.0,837.88,674.72
2016,2,24,11,30,1032.0,67.0,6.1,14.0,811.0,802.72,647.31
2016,2,24,11,45,1028.5,73.5,6.05,14.5,830.0,762.46,612.34
2016,2,24,12,0,1025.0,80.0,6.0,15.0,849.0,718.88,574.17
2016,2,24,12,15,1027.0,80.0,5.9,15.0,858.5,669.59,532.07
2016,2,24,12,30,1029.0,80.0,5.8,15.0,868.0,617.43,486.79
2016,2,24,12,45,1030.5,79.5,5.75,15.5,868.0,561.96,437.06
2016,2,24,13,0,1032.0,79.0,5.7,16.0,868.0,504.12,384.35
2016,2,24,13,15,1030.0,78.5,5.6,16.0,859.5,442.87,328.5
2016,2,24,13,30,1028.0,78.0,5.5,16.0,851.0,380.11,270.6
2016,2,24,13,45,1025.5,77.0,5.4,16.0,833.0,315.62,211.51
2016,2,24,14,0,1023.0,76.0,5.3,16.0,815.0,250.22,154.08
2016,2,24,14,15,1016.5,75.0,5.2,16.0,788.0,183.65,102.78
2016,2,24,14,30,1010.0,74.0,5.1,16.0,761.0,117.16,66.89
2016,2,24,14,45,1002.0,72.0,5.05,16.5,726.5,78.3,62.23
2016,2,24,15,0,994.0,70.0,5.0,17.0,692.0,76.43,60.65
2016,2,24,15,15,981.5,68.5,4.85,16.5,650.0,74.64,59.38
2016,2,24,15,30,969.0,67.0,4.7,16.0,608.0,72.75,58.02
2016,2,24,15,45,952.5,64.5,4.6,16.0,559.5,69.97,55.78
2016,2,24,16,0,936.0,62.0,4.5,16.0,511.0,67.06,53.42
2016,2,24,16,15,911.5,59.5,3.95,15.0,457.5,63.86,51.0
2016,2,24,16,30,887.0,57.0,3.4,14.0,404.0,60.54,48.42
2016,2,24,16,45,850.5,53.0,2.85,13.5,347.0,55.83,44.45
2016,2,24,17,0,814.0,49.0,2.3,13.0,290.0,50.99,40.26
2016,2,24,17,15,755.0,44.0,2.05,12.0,232.0,41.81,32.09
2016,2,24,17,30,696.0,39.0,1.8,11.0,174.0,36.8,27.45
2016,2,24,17,45,588.5,31.5,1.6,10.0,119.5,29.41,20.41
2016,2,24,18,0,481.0,24.0,1.4,9.0,65.0,22.2,12.19
2016,2,24,18,15,240.5,12.0,1.4,8.5,32.5,9.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,203.0,13.0,2.7,6.0,30.0,176.91,0.0
2016,2,25,7,30,406.0,26.0,3.0,7.0,60.0,418.53,312.49
2016,2,25,7,45,518.5,35.5,3.3,8.0,112.5,536.6,444.0
2016,2,25,8,0,631.0,45.0,3.6,9.0,165.0,655.66,545.72
2016,2,25,8,15,695.0,51.0,3.6,10.0,222.5,727.66,603.47
2016,2,25,8,30,759.0,57.0,3.6,11.0,280.0,797.52,655.54
2016,2,25,8,45,797.5,61.5,3.6,12.0,336.5,839.58,683.7
2016,2,25,9,0,836.0,66.0,3.6,13.0,393.0,878.31,707.94
2016,2,25,9,15,863.0,69.5,3.6,13.5,446.0,901.5,721.21
2016,2,25,9,30,890.0,73.0,3.6,14.0,499.0,910.57,724.06
2016,2,25,9,45,908.0,75.5,3.6,15.0,547.0,916.34,723.27
2016,2,25,10,0,926.0,78.0,3.6,16.0,595.0,917.99,719.66
2016,2,25,10,15,939.5,80.0,3.55,16.0,637.0,910.87,712.42
2016,2,25,10,30,953.0,82.0,3.5,16.0,679.0,899.51,702.46
2016,2,25,10,45,961.5,84.0,3.45,16.5,713.5,879.77,685.51
2016,2,25,11,0,970.0,86.0,3.4,17.0,748.0,855.95,665.98
2016,2,25,11,15,976.0,87.5,3.35,17.0,774.5,825.7,643.34
2016,2,25,11,30,982.0,89.0,3.3,17.0,801.0,791.68,617.64
2016,2,25,11,45,984.5,90.0,3.25,17.5,818.5,751.16,584.25
2016,2,25,12,0,987.0,91.0,3.2,18.0,836.0,707.42,548.05
2016,2,25,12,15,988.5,91.5,3.2,18.0,844.5,659.61,509.37
2016,2,25,12,30,990.0,92.0,3.2,18.0,853.0,609.06,467.6
2016,2,25,12,45,988.0,92.5,3.25,18.0,852.5,554.3,421.59
2016,2,25,13,0,986.0,93.0,3.3,18.0,852.0,497.59,372.68
2016,2,25,13,15,983.0,93.0,3.3,18.0,842.5,438.43,320.45
2016,2,25,13,30,980.0,93.0,3.3,18.0,833.0,377.95,266.19
2016,2,25,13,45,973.5,92.5,3.35,18.0,814.0,315.17,210.24
2016,2,25,14,0,967.0,92.0,3.4,18.0,795.0,252.0,156.0
2016,2,25,14,15,959.5,91.0,3.45,18.0,768.0,188.24,107.5
2016,2,25,14,30,952.0,90.0,3.5,18.0,741.0,124.74,73.17
2016,2,25,14,45,933.5,91.5,3.55,18.0,704.5,88.3,70.34
2016,2,25,15,0,915.0,93.0,3.6,18.0,668.0,88.57,70.76
2016,2,25,15,15,900.0,90.5,3.65,17.5,626.5,86.48,69.28
2016,2,25,15,30,885.0,88.0,3.7,17.0,585.0,76.63,61.11
2016,2,25,15,45,863.5,85.0,3.8,17.0,537.0,74.44,59.41
2016,2,25,16,0,842.0,82.0,3.9,17.0,489.0,72.2,57.66
2016,2,25,16,15,813.0,78.0,3.75,16.0,436.5,69.05,55.33
2016,2,25,16,30,784.0,74.0,3.6,15.0,384.0,65.85,52.9
2016,2,25,16,45,742.0,69.0,3.45,14.5,328.5,61.64,49.41
2016,2,25,17,0,700.0,64.0,3.3,14.0,273.0,57.41,45.8
2016,2,25,17,15,634.0,57.0,3.15,13.0,217.0,47.27,36.83
2016,2,25,17,30,568.0,50.0,3.0,12.0,161.0,41.56,31.57
2016,2,25,17,45,458.0,39.0,2.9,11.0,110.0,32.38,22.95
2016,2,25,18,0,348.0,28.0,2.8,10.0,59.0,23.25,13.23
2016,2,25,18,15,174.0,14.0,2.9,9.5,29.5,11.02,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,168.5,14.5,1.45,3.5,29.0,150.25,0.0
2016,2,26,7,30,337.0,29.0,1.5,4.0,58.0,379.62,292.5
2016,2,26,7,45,451.5,39.5,1.55,5.0,109.5,495.97,412.32
2016,2,26,8,0,566.0,50.0,1.6,6.0,161.0,615.9,512.23
2016,2,26,8,15,632.5,57.5,1.85,7.0,217.0,689.84,571.87
2016,2,26,8,30,699.0,65.0,2.1,8.0,273.0,762.54,627.25
2016,2,26,8,45,742.0,70.0,2.35,9.0,329.0,801.76,654.97
2016,2,26,9,0,785.0,75.0,2.6,10.0,385.0,845.36,684.84
2016,2,26,9,15,814.0,79.0,2.5,10.5,438.0,871.21,699.23
2016,2,26,9,30,843.0,83.0,2.4,11.0,491.0,893.09,710.41
2016,2,26,9,45,863.0,86.5,2.35,11.5,538.5,902.03,712.66
2016,2,26,10,0,883.0,90.0,2.3,12.0,586.0,906.71,712.08
2016,2,26,10,15,897.5,92.5,2.15,12.5,628.0,891.33,696.61
2016,2,26,10,30,912.0,95.0,2.0,13.0,670.0,881.83,685.71
2016,2,26,10,45,922.0,97.0,1.85,13.5,704.5,863.88,669.07
2016,2,26,11,0,932.0,99.0,1.7,14.0,739.0,841.91,649.96
2016,2,26,11,15,939.0,100.5,1.6,14.0,765.5,813.18,628.13
2016,2,26,11,30,946.0,102.0,1.5,14.0,792.0,780.73,603.02
2016,2,26,11,45,951.0,102.5,1.4,14.5,810.0,742.38,571.39
2016,2,26,12,0,956.0,103.0,1.3,15.0,828.0,700.73,537.06
2016,2,26,12,15,958.0,103.5,1.25,15.0,837.0,654.19,500.02
2016,2,26,12,30,960.0,104.0,1.2,15.0,846.0,604.94,460.07
2016,2,26,12,45,960.5,103.5,1.15,15.5,846.0,551.69,415.25
2016,2,26,13,0,961.0,103.0,1.1,16.0,846.0,496.35,367.7
2016,2,26,13,15,959.0,102.5,1.1,16.0,837.0,438.22,317.75
2016,2,26,13,30,957.0,102.0,1.1,16.0,828.0,378.74,265.58
2016,2,26,13,45,953.0,100.5,1.15,16.5,810.0,316.95,211.1
2016,2,26,14,0,949.0,99.0,1.2,17.0,792.0,254.57,157.92
2016,2,26,14,15,941.5,97.5,1.2,17.0,765.5,191.36,110.21
2016,2,26,14,30,934.0,96.0,1.2,17.0,739.0,128.44,76.0
2016,2,26,14,45,924.0,94.0,1.3,17.0,704.5,89.51,71.5
2016,2,26,15,0,914.0,92.0,1.4,17.0,670.0,87.96,70.42
2016,2,26,15,15,899.0,89.5,1.4,17.0,628.5,85.87,68.8
2016,2,26,15,30,884.0,87.0,1.4,17.0,587.0,83.66,67.09
2016,2,26,15,45,863.5,84.0,1.45,17.0,539.0,73.72,58.73
2016,2,26,16,0,843.0,81.0,1.5,17.0,491.0,71.49,57.0
2016,2,26,16,15,814.0,77.5,1.35,16.5,438.5,68.68,54.86
2016,2,26,16,30,785.0,74.0,1.2,16.0,386.0,65.84,52.66
2016,2,26,16,45,742.5,69.0,1.1,15.5,330.5,61.62,49.19
2016,2,26,17,0,700.0,64.0,1.0,15.0,275.0,57.39,45.61
2016,2,26,17,15,635.0,57.0,1.05,14.0,219.0,47.26,36.71
2016,2,26,17,30,570.0,50.0,1.1,13.0,163.0,41.55,31.5
2016,2,26,17,45,459.0,39.5,1.15,12.0,112.0,32.76,23.27
2016,2,26,18,0,348.0,29.0,1.2,11.0,61.0,24.06,14.1
2016,2,26,18,15,174.0,14.5,1.25,10.5,30.5,11.41,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.5,15.5,2.5,7.5,29.5,139.11,0.0
2016,2,27,7,30,307.0,31.0,2.7,8.0,59.0,356.77,278.46
2016,2,27,7,45,413.0,43.0,2.9,9.0,109.0,467.78,389.22
2016,2,27,8,0,519.0,55.0,3.1,10.0,159.0,581.97,485.84
2016,2,27,8,15,586.0,63.0,3.3,11.0,214.0,657.0,546.38
2016,2,27,8,30,653.0,71.0,3.5,12.0,269.0,730.66,602.43
2016,2,27,8,45,693.0,78.0,3.75,13.5,323.0,776.15,633.49
2016,2,27,9,0,733.0,85.0,4.0,15.0,377.0,818.7,661.0
2016,2,27,9,15,763.0,89.5,4.05,15.5,429.0,839.14,672.85
2016,2,27,9,30,793.0,94.0,4.1,16.0,481.0,862.9,686.98
2016,2,27,9,45,812.0,98.5,4.2,16.5,527.5,872.54,690.94
2016,2,27,10,0,831.0,103.0,4.3,17.0,574.0,878.02,692.04
2016,2,27,10,15,847.0,106.0,4.35,17.5,615.5,874.94,687.04
2016,2,27,10,30,863.0,109.0,4.4,18.0,657.0,867.58,679.24
2016,2,27,10,45,871.5,112.0,4.45,18.5,690.5,849.77,664.17
2016,2,27,11,0,880.0,115.0,4.5,19.0,724.0,827.99,646.52
2016,2,27,11,15,888.0,117.0,4.5,19.0,750.0,800.91,626.15
2016,2,27,11,30,896.0,119.0,4.5,19.0,776.0,762.8,596.43
2016,2,27,11,45,899.0,120.5,4.55,19.5,793.5,725.41,565.65
2016,2,27,12,0,902.0,122.0,4.6,20.0,811.0,684.98,532.12
2016,2,27,12,15,904.5,123.0,4.6,20.0,819.5,640.97,496.07
2016,2,27,12,30,907.0,124.0,4.6,20.0,828.0,594.33,457.14
2016,2,27,12,45,615.0,245.5,4.65,20.5,723.5,496.97,379.3
2016,2,27,13,0,323.0,367.0,4.7,21.0,619.0,411.82,313.26
2016,2,27,13,15,610.5,245.5,4.65,21.0,714.0,408.81,303.46
2016,2,27,13,30,898.0,124.0,4.6,21.0,809.0,376.67,266.04
2016,2,27,13,45,891.0,123.5,4.6,21.0,790.5,313.69,210.66
2016,2,27,14,0,884.0,123.0,4.6,21.0,772.0,253.19,159.08
2016,2,27,14,15,875.5,121.5,4.55,21.0,746.0,191.98,112.46
2016,2,27,14,30,867.0,120.0,4.5,21.0,720.0,131.37,78.64
2016,2,27,14,45,853.5,118.0,4.5,21.0,685.5,93.08,73.51
2016,2,27,15,0,840.0,116.0,4.5,21.0,651.0,92.37,73.1
2016,2,27,15,15,823.5,113.5,4.45,20.5,610.0,91.27,72.5
2016,2,27,15,30,807.0,111.0,4.4,20.0,569.0,90.17,71.9
2016,2,27,15,45,782.0,107.5,4.35,20.0,522.0,88.17,70.41
2016,2,27,16,0,757.0,104.0,4.3,20.0,475.0,79.45,63.16
2016,2,27,16,15,725.0,99.0,3.95,19.5,423.5,76.37,60.84
2016,2,27,16,30,693.0,94.0,3.6,19.0,372.0,73.25,58.45
2016,2,27,16,45,648.0,87.0,3.3,18.5,318.0,68.45,54.54
2016,2,27,17,0,603.0,80.0,3.0,18.0,264.0,63.6,50.48
2016,2,27,17,15,535.0,70.5,2.75,17.0,210.0,56.52,44.38
2016,2,27,17,30,467.0,61.0,2.5,16.0,156.0,49.4,37.98
2016,2,27,17,45,360.0,47.5,2.3,15.5,107.0,38.67,28.04
2016,2,27,18,0,253.0,34.0,2.1,15.0,58.0,25.92,15.52
2016,2,27,18,15,126.5,17.0,2.2,14.5,29.0,13.38,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.5,18.5,3.9,11.5,28.5,143.14,0.0
2016,2,28,7,30,213.0,37.0,4.2,12.0,57.0,286.88,224.94
2016,2,28,7,45,326.5,51.5,4.5,13.0,106.0,401.88,334.31
2016,2,28,8,0,440.0,66.0,4.8,14.0,155.0,524.1,438.0
2016,2,28,8,15,220.0,66.5,5.2,14.5,111.0,321.04,271.97
2016,2,28,8,30,0.0,67.0,5.6,15.0,67.0,52.33,39.04
2016,2,28,8,45,0.0,63.5,6.05,16.0,63.5,48.67,35.8
2016,2,28,9,0,0.0,60.0,6.5,17.0,60.0,45.97,33.27
2016,2,28,9,15,0.0,64.0,6.55,17.5,64.0,49.08,35.69
2016,2,28,9,30,0.0,68.0,6.6,18.0,68.0,52.19,38.09
2016,2,28,9,45,0.0,74.5,6.7,19.0,74.5,57.25,41.99
2016,2,28,10,0,0.0,81.0,6.8,20.0,81.0,62.32,45.85
2016,2,28,10,15,4.5,145.0,6.7,20.5,148.0,119.42,92.34
2016,2,28,10,30,9.0,209.0,6.6,21.0,215.0,178.36,139.41
2016,2,28,10,45,11.5,224.5,6.5,21.5,233.0,191.9,149.61
2016,2,28,11,0,14.0,240.0,6.4,22.0,251.0,205.02,159.42
2016,2,28,11,15,11.5,231.0,6.2,22.0,240.0,193.13,149.63
2016,2,28,11,30,9.0,222.0,6.0,22.0,229.0,181.98,140.51
2016,2,28,11,45,11.0,237.0,5.85,22.5,245.5,193.85,149.4
2016,2,28,12,0,13.0,252.0,5.7,23.0,262.0,205.16,157.77
2016,2,28,12,15,29.5,298.5,5.5,23.0,322.0,254.89,196.36
2016,2,28,12,30,46.0,345.0,5.3,23.0,382.0,293.46,225.68
2016,2,28,12,45,137.5,367.5,5.1,23.5,475.5,348.7,266.58
2016,2,28,13,0,229.0,390.0,4.9,24.0,569.0,386.95,292.55
2016,2,28,13,15,248.0,382.0,4.7,24.0,574.0,366.47,274.65
2016,2,28,13,30,267.0,374.0,4.5,24.0,579.0,340.54,252.38
2016,2,28,13,45,243.0,369.0,4.35,24.5,552.5,309.54,227.18
2016,2,28,14,0,219.0,364.0,4.2,25.0,526.0,277.92,202.52
2016,2,28,14,15,175.0,351.0,4.1,25.0,478.0,242.38,177.6
2016,2,28,14,30,131.0,338.0,4.0,25.0,430.0,212.61,158.76
2016,2,28,14,45,462.0,235.0,3.9,25.0,535.0,142.09,112.59
2016,2,28,15,0,793.0,132.0,3.8,25.0,640.0,101.35,79.29
2016,2,28,15,15,775.0,128.5,3.7,24.5,599.0,91.99,71.88
2016,2,28,15,30,757.0,125.0,3.6,24.0,558.0,90.64,71.1
2016,2,28,15,45,734.5,120.0,3.5,24.0,512.0,88.2,69.26
2016,2,28,16,0,712.0,115.0,3.4,24.0,466.0,85.7,67.38
2016,2,28,16,15,679.0,109.0,3.05,23.5,415.5,82.25,64.81
2016,2,28,16,30,646.0,103.0,2.7,23.0,365.0,78.73,62.15
2016,2,28,16,45,603.0,95.0,2.35,22.5,312.0,73.54,58.0
2016,2,28,17,0,560.0,87.0,2.0,22.0,259.0,68.27,53.66
2016,2,28,17,15,491.0,76.5,1.95,21.0,205.5,60.67,47.23
2016,2,28,17,30,422.0,66.0,1.9,20.0,152.0,49.94,37.83
2016,2,28,17,45,320.5,51.0,1.85,19.0,104.5,38.58,27.59
2016,2,28,18,0,219.0,36.0,1.8,18.0,57.0,27.22,16.53
2016,2,28,18,15,109.5,18.0,1.85,17.5,28.5,13.67,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.5,21.0,1.7,14.5,27.5,101.78,0.0
2016,2,29,7,30,127.0,42.0,1.9,15.0,55.0,203.06,159.2
2016,2,29,7,45,226.5,61.5,2.1,16.0,102.0,311.97,256.33
2016,2,29,8,0,326.0,81.0,2.3,17.0,149.0,443.21,364.64
2016,2,29,8,15,394.5,95.0,2.35,17.5,201.0,522.21,427.85
2016,2,29,8,30,463.0,109.0,2.4,18.0,253.0,601.22,487.8
2016,2,29,8,45,231.5,110.5,2.45,18.5,182.5,360.22,295.78
2016,2,29,9,0,0.0,112.0,2.5,19.0,112.0,92.27,71.15
2016,2,29,9,15,0.0,128.0,2.6,19.5,128.0,105.56,82.0
2016,2,29,9,30,0.0,144.0,2.7,20.0,144.0,118.69,92.25
2016,2,29,9,45,8.5,178.5,2.8,20.5,183.5,157.09,123.08
2016,2,29,10,0,17.0,213.0,2.9,21.0,223.0,194.76,152.72
2016,2,29,10,15,19.0,227.5,2.95,21.5,239.5,206.66,161.36
2016,2,29,10,30,21.0,242.0,3.0,22.0,256.0,218.32,169.8
2016,2,29,10,45,25.0,261.0,3.15,22.5,278.5,235.37,182.47
2016,2,29,11,0,29.0,280.0,3.3,23.0,301.0,267.31,206.46
2016,2,29,11,15,410.5,223.0,3.3,23.0,527.5,542.61,421.6
2016,2,29,11,30,792.0,166.0,3.3,23.0,754.0,748.34,571.57
2016,2,29,11,45,488.0,276.5,3.35,23.5,641.5,592.81,451.72
2016,2,29,12,0,184.0,387.0,3.4,24.0,529.0,440.87,335.08
2016,2,29,12,15,499.0,277.5,3.45,24.0,668.0,536.11,407.47
2016,2,29,12,30,814.0,168.0,3.5,24.0,807.0,587.44,442.58
2016,2,29,12,45,570.5,270.0,3.55,24.0,718.0,494.75,370.73
2016,2,29,13,0,327.0,372.0,3.6,24.0,629.0,418.25,312.95
2016,2,29,13,15,341.0,363.5,3.65,24.0,629.0,388.63,288.45
2016,2,29,13,30,355.0,355.0,3.7,24.0,629.0,357.36,262.01
2016,2,29,13,45,235.0,359.5,3.75,24.5,539.0,302.89,222.02
2016,2,29,14,0,115.0,364.0,3.8,25.0,449.0,265.56,197.16
2016,2,29,14,15,156.0,352.5,3.8,24.5,464.0,241.29,177.68
2016,2,29,14,30,197.0,341.0,3.8,24.0,479.0,219.45,162.68
2016,2,29,14,45,445.5,259.0,3.85,24.0,551.5,153.78,122.56
2016,2,29,15,0,694.0,177.0,3.9,24.0,624.0,117.29,92.79
2016,2,29,15,15,674.0,172.0,3.9,24.0,584.0,115.93,91.94
2016,2,29,15,30,654.0,167.0,3.9,24.0,544.0,114.6,91.08
2016,2,29,15,45,624.5,161.5,3.9,24.0,498.0,112.73,89.78
2016,2,29,16,0,595.0,156.0,3.9,24.0,452.0,107.91,86.04
2016,2,29,16,15,559.0,147.5,3.65,23.5,402.0,102.92,82.28
2016,2,29,16,30,523.0,139.0,3.4,23.0,352.0,97.8,78.36
2016,2,29,16,45,476.0,127.0,3.15,22.5,300.0,90.16,72.21
2016,2,29,17,0,429.0,115.0,2.9,22.0,248.0,82.34,65.76
2016,2,29,17,15,361.5,99.5,2.65,21.0,196.5,71.78,56.86
2016,2,29,17,30,294.0,84.0,2.4,20.0,145.0,61.04,47.47
2016,2,29,17,45,212.5,62.5,2.2,19.5,99.5,45.66,33.66
2016,2,29,18,0,131.0,41.0,2.0,19.0,54.0,30.23,19.23
2016,2,29,18,15,65.5,20.5,2.0,18.5,27.0,15.39,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,66.0,20.0,3.5,16.5,27.0,101.4,14.23
2016,3,1,7,30,132.0,40.0,3.7,17.0,54.0,200.58,158.11
2016,3,1,7,45,209.0,59.0,3.95,18.0,96.5,290.72,238.98
2016,3,1,8,0,286.0,78.0,4.2,19.0,139.0,403.43,332.99
2016,3,1,8,15,349.0,89.5,4.4,19.5,185.0,473.84,391.1
2016,3,1,8,30,412.0,101.0,4.6,20.0,231.0,544.53,446.84
2016,3,1,8,45,406.5,123.5,4.8,20.5,271.5,564.73,460.68
2016,3,1,9,0,401.0,146.0,5.0,21.0,312.0,581.78,471.34
2016,3,1,9,15,386.5,171.0,5.1,21.5,347.5,590.34,474.67
2016,3,1,9,30,372.0,196.0,5.2,22.0,383.0,574.71,460.05
2016,3,1,9,45,460.5,190.5,5.3,22.5,443.5,660.13,523.66
2016,3,1,10,0,549.0,185.0,5.4,23.0,504.0,719.87,566.81
2016,3,1,10,15,717.5,143.0,5.5,23.0,589.5,815.99,637.09
2016,3,1,10,30,886.0,101.0,5.6,23.0,675.0,876.9,679.53
2016,3,1,10,45,903.5,100.0,5.75,23.0,711.0,862.33,668.18
2016,3,1,11,0,921.0,99.0,5.9,23.0,747.0,843.53,654.3
2016,3,1,11,15,928.5,100.0,6.0,23.0,773.5,814.8,633.09
2016,3,1,11,30,936.0,101.0,6.1,23.0,800.0,782.35,608.86
2016,3,1,11,45,945.0,100.0,6.25,23.0,819.0,745.48,579.73
2016,3,1,12,0,954.0,99.0,6.4,23.0,838.0,705.08,547.3
2016,3,1,12,15,956.0,99.0,6.45,23.0,847.0,657.98,508.74
2016,3,1,12,30,958.0,99.0,6.5,23.0,856.0,608.22,467.22
2016,3,1,12,45,960.0,98.0,6.55,23.0,856.5,555.2,422.1
2016,3,1,13,0,962.0,97.0,6.6,23.0,857.0,499.98,374.02
2016,3,1,13,15,960.0,96.5,6.55,23.0,847.5,441.63,322.25
2016,3,1,13,30,958.0,96.0,6.5,23.0,838.0,381.93,268.56
2016,3,1,13,45,955.0,94.0,6.5,23.0,820.5,319.84,213.04
2016,3,1,14,0,952.0,92.0,6.5,23.0,803.0,257.07,158.8
2016,3,1,14,15,603.5,213.5,6.45,23.0,659.0,209.8,136.55
2016,3,1,14,30,255.0,335.0,6.4,23.0,515.0,211.67,156.29
2016,3,1,14,45,575.5,216.5,6.35,23.0,596.0,134.9,107.73
2016,3,1,15,0,896.0,98.0,6.3,23.0,677.0,91.04,71.35
2016,3,1,15,15,881.5,95.5,6.2,22.5,635.5,89.11,70.07
2016,3,1,15,30,867.0,93.0,6.1,22.0,594.0,79.27,62.05
2016,3,1,15,45,852.0,88.0,6.05,22.0,547.5,76.03,59.5
2016,3,1,16,0,837.0,83.0,6.0,22.0,501.0,72.64,56.8
2016,3,1,16,15,809.5,79.5,5.7,21.5,449.0,69.93,54.79
2016,3,1,16,30,782.0,76.0,5.4,21.0,397.0,67.19,52.72
2016,3,1,16,45,750.0,69.5,5.1,20.5,342.5,62.03,48.51
2016,3,1,17,0,718.0,63.0,4.8,20.0,288.0,56.74,44.08
2016,3,1,17,15,657.5,56.5,4.35,19.0,232.0,50.99,39.2
2016,3,1,17,30,597.0,50.0,3.9,18.0,176.0,41.71,31.01
2016,3,1,17,45,501.0,40.0,3.45,17.0,124.0,33.34,23.39
2016,3,1,18,0,405.0,30.0,3.0,16.0,72.0,25.01,15.28
2016,3,1,18,15,202.5,15.0,2.9,15.5,36.0,12.22,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.15,8.5,38.0,229.5,80.42
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,442.81,358.89
2016,3,2,7,45,493.5,43.5,2.5,10.0,128.5,546.18,451.85
2016,3,2,8,0,589.0,54.0,2.7,11.0,181.0,651.8,538.38
2016,3,2,8,15,649.0,60.5,3.1,12.0,237.5,719.72,592.0
2016,3,2,8,30,709.0,67.0,3.5,13.0,294.0,779.14,636.38
2016,3,2,8,45,743.0,73.0,3.9,14.0,348.5,819.27,664.35
2016,3,2,9,0,777.0,79.0,4.3,15.0,403.0,856.06,688.97
2016,3,2,9,15,804.0,83.0,4.3,15.5,455.0,880.2,702.92
2016,3,2,9,30,831.0,87.0,4.3,16.0,507.0,900.38,713.81
2016,3,2,9,45,843.5,92.5,4.3,16.5,552.5,904.9,713.39
2016,3,2,10,0,856.0,98.0,4.3,17.0,598.0,905.28,710.26
2016,3,2,10,15,869.5,100.5,4.3,17.5,639.0,898.91,702.62
2016,3,2,10,30,883.0,103.0,4.3,18.0,680.0,888.33,692.22
2016,3,2,10,45,886.0,108.5,4.35,18.5,711.5,858.52,668.63
2016,3,2,11,0,889.0,114.0,4.4,19.0,743.0,834.82,649.79
2016,3,2,11,15,895.5,115.5,4.45,19.5,768.5,806.34,627.63
2016,3,2,11,30,902.0,117.0,4.5,20.0,794.0,774.3,602.15
2016,3,2,11,45,898.5,121.5,4.55,20.5,809.0,734.56,569.81
2016,3,2,12,0,895.0,126.0,4.6,21.0,824.0,692.11,535.04
2016,3,2,12,15,896.5,127.0,4.6,21.5,832.5,647.37,497.84
2016,3,2,12,30,898.0,128.0,4.6,22.0,841.0,600.13,458.02
2016,3,2,12,45,886.0,134.0,4.7,22.5,837.5,549.8,415.25
2016,3,2,13,0,874.0,140.0,4.8,23.0,834.0,495.32,368.46
2016,3,2,13,15,870.0,139.5,4.8,23.0,824.0,438.47,319.33
2016,3,2,13,30,866.0,139.0,4.8,23.0,814.0,380.73,268.62
2016,3,2,13,45,851.0,143.0,4.85,23.5,793.5,322.55,217.41
2016,3,2,14,0,836.0,147.0,4.9,24.0,773.0,265.13,168.61
2016,3,2,14,15,826.0,144.5,4.95,24.0,746.0,205.28,122.93
2016,3,2,14,30,816.0,142.0,5.0,24.0,719.0,146.36,88.71
2016,3,2,14,45,811.0,135.5,5.05,24.0,686.0,102.12,80.06
2016,3,2,15,0,806.0,129.0,5.1,24.0,653.0,99.17,77.8
2016,3,2,15,15,789.0,125.5,5.05,24.0,612.5,97.73,76.8
2016,3,2,15,30,772.0,122.0,5.0,24.0,572.0,88.7,69.43
2016,3,2,15,45,739.0,121.5,5.0,24.0,523.5,88.83,69.77
2016,3,2,16,0,706.0,121.0,5.0,24.0,475.0,89.14,70.25
2016,3,2,16,15,673.5,115.0,4.8,23.5,424.5,85.87,67.86
2016,3,2,16,30,641.0,109.0,4.6,23.0,374.0,82.53,65.38
2016,3,2,16,45,591.0,101.5,4.4,22.5,320.0,77.78,61.63
2016,3,2,17,0,541.0,94.0,4.2,22.0,266.0,72.99,57.74
2016,3,2,17,15,475.0,83.0,4.0,21.0,213.0,62.09,48.51
2016,3,2,17,30,409.0,72.0,3.8,20.0,160.0,53.95,41.39
2016,3,2,17,45,307.0,56.5,3.65,19.5,111.5,42.36,30.9
2016,3,2,18,0,205.0,41.0,3.5,19.0,63.0,30.75,19.91
2016,3,2,18,15,102.5,20.5,3.65,19.0,31.5,15.51,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,23.0,3.25,16.5,34.0,138.1,61.43
2016,3,3,7,30,199.0,46.0,3.5,17.0,68.0,288.39,230.6
2016,3,3,7,45,351.5,55.5,3.8,18.0,122.0,432.13,354.03
2016,3,3,8,0,504.0,65.0,4.1,19.0,176.0,589.64,480.56
2016,3,3,8,15,570.5,73.0,4.35,19.5,231.5,665.53,539.81
2016,3,3,8,30,637.0,81.0,4.6,20.0,287.0,739.73,595.62
2016,3,3,8,45,713.0,79.0,4.9,20.5,348.0,807.54,644.9
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,866.94,686.7
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,891.81,702.94
