Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,912.71,716.27
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,913.56,715.29
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,921.0,719.18
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,914.4,713.02
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,903.59,704.05
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,885.74,688.82
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,863.72,670.8
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,834.08,648.19
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,800.62,622.93
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,762.03,590.9
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,719.92,555.64
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,671.57,515.94
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,620.48,473.3
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,566.38,427.44
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,509.89,378.5
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,450.04,325.77
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,388.74,271.01
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,324.83,214.19
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,260.05,158.42
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,195.23,108.36
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,130.53,71.19
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,83.25,64.1
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,82.98,64.04
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,81.45,63.05
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,79.81,61.97
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,77.0,59.79
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,74.03,57.47
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,70.74,55.1
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,61.49,47.57
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,57.46,44.34
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,53.4,41.0
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,48.25,36.75
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,43.15,32.32
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,35.63,25.45
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,25.98,16.3
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,12.66,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,256.78,144.66
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,489.86,393.83
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,597.43,484.62
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,698.85,563.85
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,766.29,614.11
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,831.49,660.03
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,871.82,686.19
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,908.7,709.11
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,930.16,721.05
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,936.83,722.79
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,940.88,722.03
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,940.75,718.5
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,932.39,710.11
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,919.81,699.13
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,898.7,681.28
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,873.58,661.04
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,842.45,637.38
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,807.61,611.39
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,766.27,579.15
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,721.93,544.27
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,674.09,507.29
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,623.6,467.35
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,569.17,422.53
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,512.83,375.09
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,453.54,324.9
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,393.04,272.63
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,324.63,220.7
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,280.89,191.39
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,213.68,132.4
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,140.82,80.4
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,93.1,72.7
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,91.96,71.97
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,90.06,70.56
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,80.08,62.37
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,100.44,79.71
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,125.18,100.71
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,99.23,79.47
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,70.81,55.74
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,66.42,52.27
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,57.22,44.5
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,51.65,39.82
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,46.1,34.94
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,37.49,27.11
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,28.93,18.89
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,14.21,0.05
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,167.25,103.15
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,308.26,251.52
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,390.35,323.17
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,473.59,391.07
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,531.4,435.38
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,587.97,476.47
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,633.97,508.18
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,678.13,537.48
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,799.03,620.77
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,898.45,684.89
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,907.04,686.18
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,911.39,685.8
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,906.36,680.55
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,897.05,672.67
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,868.42,651.95
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,846.17,635.77
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,817.63,615.66
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,785.44,592.48
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,746.94,563.22
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,705.36,531.12
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,659.44,495.87
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,610.94,457.66
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,558.21,414.46
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,503.74,368.72
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,446.92,320.47
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,388.95,270.28
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,328.84,218.41
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,268.83,167.98
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,207.59,125.65
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,169.41,109.6
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,112.1,87.79
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,101.46,79.25
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,100.13,78.52
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,90.97,71.24
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,89.47,70.2
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,87.96,69.17
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,84.64,66.87
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,81.24,64.46
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,76.8,60.98
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,72.33,57.37
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,64.93,51.19
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,54.24,41.88
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,42.95,31.74
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,31.64,21.16
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,15.93,1.92
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,9.11,0.56
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,18.29,9.56
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,30.59,20.32
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,44.31,32.21
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,58.85,44.6
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,73.08,56.5
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,404.97,339.18
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,713.26,581.39
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,526.63,429.54
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,319.66,258.49
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,205.48,164.81
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,95.12,72.72
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,102.32,78.46
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,109.45,84.07
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,119.01,91.47
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,128.4,98.7
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,132.71,101.83
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,136.89,104.86
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,149.57,114.66
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,161.8,124.04
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,162.53,124.51
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,163.16,124.93
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,161.91,123.63
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,160.63,122.34
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,220.77,168.97
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,272.03,207.77
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,257.67,195.88
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,243.49,184.41
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,175.04,132.43
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,113.47,85.27
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,149.92,119.63
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,186.68,150.1
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,171.2,137.91
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,156.73,126.53
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,119.85,96.06
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,85.03,66.97
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,101.01,80.96
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,122.3,99.5
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,108.79,88.26
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,94.92,76.57
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,79.55,63.5
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,63.79,49.79
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,47.56,35.36
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,30.99,20.37
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,16.01,2.83
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.38,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.76,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.13,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.51,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.27,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.04,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,26.34,16.49
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,49.85,35.97
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,113.27,88.57
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,181.29,143.95
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,181.0,142.78
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,181.24,142.15
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,151.73,117.88
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,124.58,95.59
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,141.57,108.92
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,158.13,121.77
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,200.17,154.97
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,240.88,186.75
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,310.13,240.77
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,362.72,280.99
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,355.61,274.86
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,348.09,268.53
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,329.38,253.66
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,311.58,239.54
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,260.84,200.31
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,219.31,168.38
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,210.53,161.55
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,201.92,154.89
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,112.4,84.58
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,16.13,7.47
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,18.04,9.68
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,19.95,11.3
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,94.85,74.83
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,158.7,128.8
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,88.0,69.54
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.1,0.0
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,25.99,16.87
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,45.98,34.33
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,39.02,28.46
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,32.08,22.52
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,25.54,16.84
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,19.03,11.08
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,13.29,5.91
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,7.58,0.75
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,3.78,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.79,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,3.4,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,6.06,0.0
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,10.24,2.91
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,14.44,6.49
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,18.65,10.06
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,22.87,13.6
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,37.87,26.04
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,52.94,38.37
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,292.4,237.73
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,534.4,427.09
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,568.17,450.21
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,599.27,471.69
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,580.56,453.55
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,560.66,434.97
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,602.18,464.92
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,638.59,490.13
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,728.66,557.54
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,767.14,586.2
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,646.44,491.54
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,521.58,394.77
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,474.08,358.46
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,437.86,330.13
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,327.89,247.56
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,230.14,173.86
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,329.32,242.39
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,383.02,267.71
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,323.88,216.3
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,264.7,166.51
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,205.2,120.81
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,146.35,85.64
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,103.44,80.56
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,99.72,77.71
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,98.82,77.16
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,97.93,76.63
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,95.92,75.19
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,93.86,73.72
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,90.55,71.34
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,87.16,68.87
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,82.06,64.76
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,76.84,60.47
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,65.98,51.45
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,57.97,44.6
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,46.24,34.24
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,34.42,23.42
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,17.39,5.16
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.75,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.03,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,4.55,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,5.69,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,6.84,0.12
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,14.86,6.85
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,22.91,13.52
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,26.0,16.03
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,29.09,18.52
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,24.89,14.94
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,20.69,11.39
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,26.09,15.78
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,31.51,20.16
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,29.99,18.83
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,28.47,17.51
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,44.73,30.7
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,61.06,43.91
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,77.07,56.74
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,93.04,69.47
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,157.13,120.4
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,218.92,168.63
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,219.28,168.71
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,219.4,168.74
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,167.42,128.13
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,116.69,88.23
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,111.16,83.96
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,105.83,79.83
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,128.28,97.7
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,148.76,114.04
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,100.65,79.6
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,49.27,36.41
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,48.84,36.17
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,48.42,35.91
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,51.47,38.65
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,54.53,41.41
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,72.77,57.34
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,88.93,71.57
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,77.15,61.73
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,65.25,51.67
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,53.25,41.31
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,41.14,30.64
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,29.43,20.09
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,17.52,9.31
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,8.73,0.13
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.02,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,5.3,0.0
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,7.96,1.16
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,10.63,3.5
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,13.69,6.12
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,16.75,8.71
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,35.56,24.66
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,54.49,40.48
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,39.07,27.35
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,23.72,14.35
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,52.26,38.1
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,81.58,62.13
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,208.69,166.57
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,329.34,262.73
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,162.28,128.26
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,14.6,6.43
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,15.38,7.08
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,16.17,7.71
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,103.66,79.34
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,191.19,149.44
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,134.23,103.57
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,78.95,58.84
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,86.56,65.04
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,94.06,71.12
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,83.34,62.45
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,72.68,53.83
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,146.48,113.2
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,212.63,165.58
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,205.61,160.03
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,198.3,154.65
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,156.84,128.05
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,116.21,94.01
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,93.57,75.11
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,70.12,55.27
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,58.44,45.33
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,46.81,35.35
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,34.83,25.0
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,22.9,14.59
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,19.82,11.93
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,16.75,9.24
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,13.68,6.55
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,10.63,3.81
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,7.58,1.03
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,4.54,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.27,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,12.55,4.3
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,21.35,12.35
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,32.89,22.43
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,45.19,33.05
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,59.17,44.97
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,72.91,56.52
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,87.96,68.85
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,102.81,80.8
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,56.46,41.92
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,16.82,8.54
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,21.82,12.68
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,26.84,16.78
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,19.56,10.63
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,12.27,4.53
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,64.45,47.35
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,118.5,90.84
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,69.59,51.2
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,22.34,12.67
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,112.68,85.88
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,202.88,156.88
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,178.13,137.12
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,154.26,118.24
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,305.65,235.47
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,424.72,321.46
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,281.37,213.23
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,159.49,121.48
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,94.68,70.56
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,27.74,16.93
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,151.64,111.49
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,234.8,174.19
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,180.1,145.06
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,160.67,129.49
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,169.38,137.29
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,177.18,144.36
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,152.29,124.02
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,121.33,98.4
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,105.31,85.32
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,89.03,71.83
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,77.24,61.88
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,65.34,51.72
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,53.33,41.39
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,41.21,30.74
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,29.81,20.54
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,18.29,10.12
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,9.11,0.91
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,5.9,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,11.45,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,128.2,99.27
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,237.92,195.99
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,310.94,258.7
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,384.44,319.27
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,438.38,362.1
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,492.14,403.28
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,479.38,389.86
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,440.87,357.23
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,498.88,399.76
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,532.39,422.76
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,567.16,447.01
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,599.28,468.92
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,606.72,471.12
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,611.76,471.77
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,637.19,488.71
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,673.52,512.46
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,601.63,457.72
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,547.44,415.97
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,557.47,423.08
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,562.36,425.6
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,559.03,422.12
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,543.53,409.22
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,537.41,401.69
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,508.14,374.0
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,450.91,325.45
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,392.54,274.99
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,332.26,222.69
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,271.62,171.08
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,210.25,123.13
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,149.23,85.8
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,95.62,74.93
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,94.21,73.98
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,121.35,96.8
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,167.53,135.26
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,161.29,130.4
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,152.5,123.54
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,139.19,113.06
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,125.52,102.15
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,88.73,71.32
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,57.76,44.92
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,52.66,40.72
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,47.56,36.32
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,39.47,28.99
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,31.38,21.38
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,19.65,8.87
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,7.87,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,64.07,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,174.63,2.55
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,348.99,278.98
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,503.88,414.79
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,616.86,507.05
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,730.91,594.42
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,794.57,639.73
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,849.69,676.63
2016,3,13,8,45,798.5,75.5,4.0,19.0,411.0,896.66,706.11
2016,3,13,9,0,845.0,77.0,4.1,20.0,471.0,940.0,732.07
2016,3,13,9,15,868.0,80.5,4.25,20.5,524.5,959.41,742.38
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,963.4,742.08
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.0,968.03,741.74
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,968.43,738.67
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.0,958.1,730.88
2016,3,13,10,30,949.0,92.0,5.1,23.0,756.0,943.55,720.35
2016,3,13,10,45,955.5,94.0,5.25,23.5,789.0,920.91,702.87
2016,3,13,11,0,962.0,96.0,5.4,24.0,822.0,894.27,682.73
2016,3,13,11,15,967.0,97.0,5.5,24.5,847.5,861.54,658.1
2016,3,13,11,30,972.0,98.0,5.6,25.0,873.0,825.15,630.95
2016,3,13,11,45,974.0,99.5,5.75,25.5,889.0,783.55,598.86
2016,3,13,12,0,976.0,101.0,5.9,26.0,905.0,738.77,563.13
2016,3,13,12,15,976.5,101.0,5.95,26.0,912.5,688.85,523.67
2016,3,13,12,30,977.0,101.0,6.0,26.0,920.0,636.41,481.34
2016,3,13,12,45,974.0,102.0,6.05,26.0,917.5,580.65,435.37
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,523.13,386.78
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,462.85,334.69
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,401.46,280.74
2016,3,13,13,45,955.5,102.5,6.0,26.5,871.5,338.48,224.99
2016,3,13,14,0,947.0,103.0,6.0,27.0,851.0,275.43,170.74
2016,3,13,14,15,939.5,102.0,5.85,27.0,823.0,211.81,121.01
2016,3,13,14,30,932.0,101.0,5.7,27.0,795.0,148.55,82.4
2016,3,13,14,45,919.5,100.0,5.55,27.0,758.5,92.67,71.14
2016,3,13,15,0,907.0,99.0,5.4,27.0,722.0,91.88,70.68
2016,3,13,15,15,893.0,96.5,5.05,26.5,679.5,90.09,69.51
2016,3,13,15,30,879.0,94.0,4.7,26.0,637.0,88.17,68.23
2016,3,13,15,45,858.5,91.5,4.4,26.0,588.0,78.08,60.03
2016,3,13,16,0,838.0,89.0,4.1,26.0,539.0,76.44,58.86
2016,3,13,16,15,811.5,85.5,3.6,25.0,485.5,73.93,57.19
2016,3,13,16,30,785.0,82.0,3.1,24.0,432.0,71.37,55.47
2016,3,13,16,45,746.0,77.5,2.7,23.5,375.0,67.81,52.73
2016,3,13,17,0,707.0,73.0,2.3,23.0,318.0,59.3,45.69
2016,3,13,17,15,649.5,66.0,2.15,22.0,260.5,53.84,41.22
2016,3,13,17,30,592.0,59.0,2.0,21.0,203.0,48.37,36.55
2016,3,13,17,45,498.5,49.5,1.9,20.0,148.5,40.62,29.67
