Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,202.56,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,404.49,326.31
2016,3,24,7,15,465.5,39.0,6.15,9.0,116.0,525.04,443.53
2016,3,24,7,30,578.0,49.0,6.3,9.0,169.0,650.68,553.19
2016,3,24,7,45,646.0,55.5,6.5,9.5,228.0,724.19,614.85
2016,3,24,8,0,714.0,62.0,6.7,10.0,287.0,806.13,679.86
2016,3,24,8,15,756.5,67.0,6.7,10.5,347.0,859.75,719.14
2016,3,24,8,30,799.0,72.0,6.7,11.0,407.0,910.69,754.88
2016,3,24,8,45,834.0,74.5,6.75,11.5,465.5,947.78,779.25
2016,3,24,9,0,869.0,77.0,6.8,12.0,524.0,969.47,791.59
2016,3,24,9,15,889.5,80.0,6.75,12.5,577.5,985.44,799.09
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,997.39,803.65
2016,3,24,9,45,926.5,84.5,6.65,13.5,679.0,999.44,801.05
2016,3,24,10,0,943.0,86.0,6.6,14.0,727.0,997.23,795.58
2016,3,24,10,15,954.0,88.0,6.55,14.5,768.0,986.08,783.85
2016,3,24,10,30,965.0,90.0,6.5,15.0,809.0,970.63,769.29
2016,3,24,10,45,971.0,92.0,6.5,15.5,842.0,946.5,748.95
2016,3,24,11,0,977.0,94.0,6.5,16.0,875.0,918.34,725.93
2016,3,24,11,15,982.5,95.0,6.4,16.0,900.0,884.87,700.12
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,847.66,671.68
2016,3,24,11,45,989.5,97.5,6.25,16.5,941.0,804.41,637.04
2016,3,24,12,0,991.0,99.0,6.2,17.0,957.0,758.03,598.14
2016,3,24,12,15,992.5,99.5,6.1,17.0,964.5,707.9,556.76
2016,3,24,12,30,994.0,100.0,6.0,17.0,972.0,655.14,512.45
2016,3,24,12,45,994.0,99.5,5.95,17.5,970.0,598.43,463.27
2016,3,24,13,0,994.0,99.0,5.9,18.0,968.0,539.77,411.45
2016,3,24,13,15,992.0,98.5,5.8,18.0,957.0,478.57,357.13
2016,3,24,13,30,990.0,98.0,5.7,18.0,946.0,416.13,300.69
2016,3,24,13,45,986.5,97.0,5.65,18.5,926.0,351.92,241.98
2016,3,24,14,0,983.0,96.0,5.6,19.0,906.0,287.14,184.07
2016,3,24,14,15,976.5,95.0,5.5,19.0,877.5,221.54,130.33
2016,3,24,14,30,970.0,94.0,5.4,19.0,849.0,156.23,87.21
2016,3,24,14,45,958.0,94.0,5.3,19.0,811.5,91.8,72.59
2016,3,24,15,0,946.0,94.0,5.2,19.0,774.0,90.11,71.34
2016,3,24,15,15,933.5,92.0,5.05,19.0,730.0,88.64,70.27
2016,3,24,15,30,921.0,90.0,4.9,19.0,686.0,87.04,69.09
2016,3,24,15,45,905.5,86.5,4.75,19.0,636.5,84.29,66.95
2016,3,24,16,0,890.0,83.0,4.6,19.0,587.0,81.34,64.65
2016,3,24,16,15,866.5,80.0,4.3,18.5,532.0,71.07,56.15
2016,3,24,16,30,843.0,77.0,4.0,18.0,477.0,68.71,54.43
2016,3,24,16,45,810.0,73.0,3.7,17.5,418.5,65.39,51.85
2016,3,24,17,0,777.0,69.0,3.4,17.0,360.0,62.02,49.18
2016,3,24,17,15,727.5,63.5,2.9,16.0,300.5,57.22,45.25
2016,3,24,17,30,678.0,58.0,2.4,15.0,241.0,52.42,41.16
2016,3,24,17,45,596.5,50.0,1.95,14.0,183.0,41.68,31.58
2016,3,24,18,0,515.0,42.0,1.5,13.0,125.0,35.02,25.36
2016,3,24,18,15,367.5,30.0,1.45,12.5,77.0,24.82,15.49
2016,3,24,18,30,220.0,18.0,1.4,12.0,29.0,14.78,0.0
2016,3,24,18,45,110.0,9.0,1.4,11.5,14.5,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,8.5,34.0,210.07,0.0
2016,3,25,7,0,359.0,32.0,0.5,9.0,68.0,413.93,326.74
2016,3,25,7,15,468.5,42.5,0.65,9.5,121.5,533.5,432.21
2016,3,25,7,30,578.0,53.0,0.8,10.0,175.0,657.48,530.85
2016,3,25,7,45,639.0,60.5,0.95,10.5,233.5,733.6,588.75
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,809.14,643.35
2016,3,25,8,15,740.5,73.5,1.5,12.0,350.5,853.8,675.77
2016,3,25,8,30,781.0,79.0,1.9,13.0,409.0,903.37,710.4
2016,3,25,8,45,806.0,84.0,2.3,14.0,464.5,933.77,730.36
2016,3,25,9,0,831.0,89.0,2.7,15.0,520.0,960.51,747.27
2016,3,25,9,15,851.5,92.0,2.7,15.5,572.0,976.4,754.14
2016,3,25,9,30,872.0,95.0,2.7,16.0,624.0,988.21,758.35
2016,3,25,9,45,883.0,99.5,2.7,16.5,669.5,976.25,746.53
2016,3,25,10,0,894.0,104.0,2.7,17.0,715.0,972.33,740.7
2016,3,25,10,15,905.0,106.0,2.65,17.5,755.0,961.52,729.9
2016,3,25,10,30,916.0,108.0,2.6,18.0,795.0,946.59,716.62
2016,3,25,10,45,921.0,111.5,2.55,18.5,826.5,923.76,698.27
2016,3,25,11,0,926.0,115.0,2.5,19.0,858.0,897.03,677.56
2016,3,25,11,15,931.5,116.0,2.45,19.5,882.5,864.61,653.2
2016,3,25,11,30,937.0,117.0,2.4,20.0,907.0,828.62,626.56
2016,3,25,11,45,936.0,120.0,2.4,20.5,921.5,786.21,594.53
2016,3,25,12,0,935.0,123.0,2.4,21.0,936.0,740.94,559.39
2016,3,25,12,15,936.0,123.5,2.45,21.0,942.5,692.39,522.57
2016,3,25,12,30,937.0,124.0,2.5,21.0,949.0,641.42,482.92
2016,3,25,12,45,931.5,126.5,2.6,21.5,945.0,586.3,438.31
2016,3,25,13,0,926.0,129.0,2.7,22.0,941.0,529.81,391.4
2016,3,25,13,15,922.5,128.5,2.8,22.0,929.0,471.12,342.17
2016,3,25,13,30,919.0,128.0,2.9,22.0,917.0,411.5,290.87
2016,3,25,13,45,910.0,128.5,3.0,22.0,895.5,350.22,237.71
2016,3,25,14,0,901.0,129.0,3.1,22.0,874.0,289.08,185.39
2016,3,25,14,15,893.0,127.5,3.15,22.0,845.0,227.39,136.19
2016,3,25,14,30,885.0,126.0,3.2,22.0,816.0,166.26,96.5
2016,3,25,14,45,874.0,123.0,3.3,22.0,779.5,95.49,74.68
2016,3,25,15,0,863.0,120.0,3.4,22.0,743.0,92.53,72.45
2016,3,25,15,15,848.5,117.5,3.45,22.0,700.0,91.82,72.03
2016,3,25,15,30,834.0,115.0,3.5,22.0,657.0,91.06,71.58
2016,3,25,15,45,812.5,111.5,3.55,22.0,607.5,89.4,70.41
2016,3,25,16,0,791.0,108.0,3.6,22.0,558.0,87.67,69.18
2016,3,25,16,15,764.5,103.5,3.45,21.5,504.5,85.06,67.35
2016,3,25,16,30,738.0,99.0,3.3,21.0,451.0,75.97,59.96
2016,3,25,16,45,701.0,93.0,3.2,20.5,394.5,72.13,57.01
2016,3,25,17,0,664.0,87.0,3.1,20.0,338.0,68.21,53.93
2016,3,25,17,15,610.0,79.5,2.8,19.0,281.0,62.89,49.63
2016,3,25,17,30,556.0,72.0,2.5,18.0,224.0,57.52,45.12
2016,3,25,17,45,474.5,61.0,2.25,17.0,169.0,49.1,37.69
2016,3,25,18,0,393.0,50.0,2.0,16.0,114.0,40.61,29.91
2016,3,25,18,15,262.5,34.5,2.0,15.5,70.0,26.4,16.66
2016,3,25,18,30,132.0,19.0,2.0,15.0,26.0,14.49,0.0
2016,3,25,18,45,66.0,9.5,2.0,14.5,13.0,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.5,2.15,10.5,29.5,117.71,21.3
2016,3,26,7,0,158.0,43.0,2.4,11.0,59.0,233.73,189.01
2016,3,26,7,15,253.0,62.0,2.6,11.5,108.0,362.28,303.07
2016,3,26,7,30,348.0,81.0,2.8,12.0,157.0,476.51,400.15
2016,3,26,7,45,177.0,97.0,3.0,13.0,136.0,313.0,263.81
2016,3,26,8,0,6.0,113.0,3.2,14.0,115.0,107.81,86.41
2016,3,26,8,15,36.0,144.5,3.2,14.5,159.5,186.12,153.09
2016,3,26,8,30,66.0,176.0,3.2,15.0,204.0,248.25,204.28
2016,3,26,8,45,67.0,202.5,3.25,16.0,234.5,273.82,223.15
2016,3,26,9,0,68.0,229.0,3.3,17.0,265.0,298.33,240.86
2016,3,26,9,15,116.5,256.5,3.15,17.5,325.0,392.75,314.84
2016,3,26,9,30,165.0,284.0,3.0,18.0,385.0,462.07,367.09
2016,3,26,9,45,222.0,300.5,2.95,19.0,447.0,524.29,412.43
2016,3,26,10,0,279.0,317.0,2.9,20.0,509.0,605.68,470.0
2016,3,26,10,15,257.5,341.0,2.8,20.0,526.0,595.42,459.51
2016,3,26,10,30,236.0,365.0,2.7,20.0,543.0,563.99,434.66
2016,3,26,10,45,297.0,367.0,2.6,20.5,600.5,621.43,475.24
2016,3,26,11,0,358.0,369.0,2.5,21.0,658.0,654.2,496.95
2016,3,26,11,15,603.0,264.0,2.45,21.5,767.5,751.2,567.54
2016,3,26,11,30,848.0,159.0,2.4,22.0,877.0,808.1,607.45
2016,3,26,11,45,848.5,162.0,2.4,22.5,891.5,768.08,576.02
2016,3,26,12,0,849.0,165.0,2.4,23.0,906.0,725.25,543.0
2016,3,26,12,15,850.5,165.5,2.45,23.0,912.5,678.48,507.92
2016,3,26,12,30,852.0,166.0,2.5,23.0,919.0,629.4,470.19
2016,3,26,12,45,849.0,167.0,2.6,23.5,916.0,576.3,427.75
2016,3,26,13,0,846.0,168.0,2.7,24.0,913.0,521.85,383.11
2016,3,26,13,15,842.5,167.0,2.8,24.0,901.5,464.76,335.99
2016,3,26,13,30,839.0,166.0,2.9,24.0,890.0,407.01,287.1
2016,3,26,13,45,833.5,164.5,3.05,24.0,870.0,347.93,236.61
2016,3,26,14,0,828.0,163.0,3.2,24.0,850.0,288.92,186.72
2016,3,26,14,15,682.5,224.5,3.25,24.0,778.5,237.37,151.52
2016,3,26,14,30,537.0,286.0,3.3,24.0,707.0,208.39,140.01
2016,3,26,14,45,669.5,215.0,3.35,24.0,716.0,131.32,103.49
2016,3,26,15,0,802.0,144.0,3.4,24.0,725.0,104.85,82.0
2016,3,26,15,15,677.0,178.0,3.35,23.5,648.5,114.02,89.99
2016,3,26,15,30,552.0,212.0,3.3,23.0,572.0,133.14,106.27
2016,3,26,15,45,450.0,223.5,3.3,23.0,502.5,138.75,111.21
2016,3,26,16,0,348.0,235.0,3.3,23.0,433.0,150.03,120.92
2016,3,26,16,15,316.0,216.0,3.1,22.5,383.0,139.82,113.02
2016,3,26,16,30,284.0,197.0,2.9,22.0,333.0,129.22,104.74
2016,3,26,16,45,263.0,177.0,2.75,22.0,291.0,117.88,95.53
2016,3,26,17,0,242.0,157.0,2.6,22.0,249.0,106.08,85.82
2016,3,26,17,15,221.5,133.0,2.3,21.0,206.5,91.52,73.86
2016,3,26,17,30,201.0,109.0,2.0,20.0,164.0,76.4,61.11
2016,3,26,17,45,165.5,85.5,1.75,19.0,124.0,60.91,47.65
2016,3,26,18,0,130.0,62.0,1.5,18.0,84.0,44.97,33.45
2016,3,26,18,15,67.0,40.5,1.55,17.5,51.5,29.96,19.56
2016,3,26,18,30,4.0,19.0,1.6,17.0,19.0,14.36,0.0
2016,3,26,18,45,2.0,9.5,1.65,16.5,9.5,7.47,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,30.0,109.41,37.67
2016,3,27,7,0,132.0,45.0,4.5,14.0,60.0,213.64,172.02
2016,3,27,7,15,220.0,66.5,4.75,14.5,108.0,320.29,267.73
2016,3,27,7,30,308.0,88.0,5.0,15.0,156.0,449.09,377.07
2016,3,27,7,45,213.0,110.0,5.25,15.5,163.5,367.45,308.93
2016,3,27,8,0,118.0,132.0,5.5,16.0,171.0,278.73,232.72
2016,3,27,8,15,59.0,109.0,5.7,16.0,128.5,162.14,133.81
2016,3,27,8,30,0.0,86.0,5.9,16.0,86.0,66.94,50.98
2016,3,27,8,45,0.0,90.5,6.15,16.0,90.5,70.25,53.6
2016,3,27,9,0,0.0,95.0,6.4,16.0,95.0,73.71,56.28
2016,3,27,9,15,3.0,142.0,6.4,16.0,143.5,117.63,92.67
2016,3,27,9,30,6.0,189.0,6.4,16.0,192.0,162.28,129.12
2016,3,27,9,45,11.5,217.0,6.45,16.5,224.5,191.3,152.27
2016,3,27,10,0,17.0,245.0,6.5,17.0,257.0,219.67,174.62
2016,3,27,10,15,119.5,306.5,6.35,17.0,397.0,410.88,329.14
2016,3,27,10,30,222.0,368.0,6.2,17.0,537.0,554.3,440.98
2016,3,27,10,45,535.5,260.0,6.1,17.5,689.0,744.97,590.17
2016,3,27,11,0,849.0,152.0,6.0,18.0,841.0,880.36,690.83
2016,3,27,11,15,856.5,153.5,5.85,18.5,865.0,850.7,665.72
2016,3,27,11,30,864.0,155.0,5.7,19.0,889.0,817.37,637.99
2016,3,27,11,45,886.5,145.0,5.6,19.5,910.0,772.25,601.87
2016,3,27,12,0,909.0,135.0,5.5,20.0,931.0,734.13,570.12
2016,3,27,12,15,910.5,135.0,5.4,20.0,937.5,686.32,531.41
2016,3,27,12,30,912.0,135.0,5.3,20.0,944.0,636.17,490.14
2016,3,27,12,45,917.0,131.5,5.25,20.5,943.5,583.3,445.11
2016,3,27,13,0,922.0,128.0,5.2,21.0,943.0,528.32,397.38
2016,3,27,13,15,919.5,127.5,5.15,21.0,931.5,470.28,346.96
2016,3,27,13,30,917.0,127.0,5.1,21.0,920.0,411.23,294.65
2016,3,27,13,45,915.5,124.0,5.1,21.0,901.0,350.18,240.31
2016,3,27,14,0,914.0,121.0,5.1,21.0,882.0,288.52,186.29
2016,3,27,14,15,907.0,119.5,5.05,21.0,853.5,226.39,135.84
2016,3,27,14,30,900.0,118.0,5.0,21.0,825.0,164.7,95.01
2016,3,27,14,45,892.5,114.5,4.95,21.0,789.5,102.59,80.98
2016,3,27,15,0,885.0,111.0,4.9,21.0,754.0,97.51,76.94
2016,3,27,15,15,872.0,108.5,4.8,21.0,711.0,96.12,75.95
2016,3,27,15,30,859.0,106.0,4.7,21.0,668.0,85.96,67.58
2016,3,27,15,45,844.0,101.5,4.65,21.0,620.0,83.61,65.79
2016,3,27,16,0,829.0,97.0,4.6,21.0,572.0,81.09,63.87
2016,3,27,16,15,804.5,93.0,4.4,20.5,518.5,78.54,62.05
2016,3,27,16,30,780.0,89.0,4.2,20.0,465.0,75.9,60.14
2016,3,27,16,45,749.5,83.0,4.05,19.5,408.5,71.59,56.77
2016,3,27,17,0,719.0,77.0,3.9,19.0,352.0,62.02,48.75
2016,3,27,17,15,668.5,71.0,3.4,18.0,294.0,57.46,45.07
2016,3,27,17,30,618.0,65.0,2.9,17.0,236.0,52.88,41.24
2016,3,27,17,45,542.5,55.5,2.4,16.5,180.0,45.37,34.52
2016,3,27,18,0,467.0,46.0,1.9,16.0,124.0,37.83,27.54
2016,3,27,18,15,331.0,33.0,1.85,15.0,77.5,27.05,17.4
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,16.34,0.94
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,38.0,218.38,109.89
2016,3,28,7,0,352.0,36.0,2.7,8.0,76.0,414.29,341.15
2016,3,28,7,15,454.5,46.5,2.75,9.0,129.5,528.56,441.63
2016,3,28,7,30,557.0,57.0,2.8,10.0,183.0,646.41,537.39
2016,3,28,7,45,614.5,65.5,2.9,11.0,240.5,720.52,594.06
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,793.91,646.97
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,845.43,682.09
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,887.95,709.52
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.0,919.77,727.6
2016,3,28,9,0,806.0,96.0,3.3,15.0,524.0,947.96,742.81
2016,3,28,9,15,826.5,99.5,3.15,15.5,575.5,964.41,749.13
2016,3,28,9,30,847.0,103.0,3.0,16.0,627.0,976.8,752.66
2016,3,28,9,45,860.5,106.5,2.9,16.5,672.5,978.18,749.15
2016,3,28,10,0,874.0,110.0,2.8,17.0,718.0,962.93,734.6
2016,3,28,10,15,885.0,112.5,2.65,17.5,757.5,952.72,723.48
2016,3,28,10,30,896.0,115.0,2.5,18.0,797.0,938.43,709.76
2016,3,28,10,45,902.5,117.5,2.45,18.5,828.5,916.08,691.79
2016,3,28,11,0,909.0,120.0,2.4,19.0,860.0,889.88,671.49
2016,3,28,11,15,914.5,121.5,2.3,19.5,884.0,858.21,647.27
2016,3,28,11,30,920.0,123.0,2.2,20.0,908.0,822.99,620.83
2016,3,28,11,45,920.5,125.0,2.15,20.5,922.5,781.17,588.92
2016,3,28,12,0,921.0,127.0,2.1,21.0,937.0,736.51,554.13
2016,3,28,12,15,922.0,127.5,2.0,21.0,943.0,688.4,517.03
2016,3,28,12,30,923.0,128.0,1.9,21.0,949.0,637.94,477.38
2016,3,28,12,45,919.0,129.0,1.85,21.5,945.5,583.1,432.96
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,526.88,386.44
2016,3,28,13,15,911.5,129.5,1.75,22.0,930.0,468.79,338.03
2016,3,28,13,30,908.0,129.0,1.7,22.0,918.0,409.82,287.72
2016,3,28,13,45,900.5,129.5,1.7,22.5,896.5,349.64,235.56
2016,3,28,14,0,893.0,130.0,1.7,23.0,875.0,289.45,184.19
2016,3,28,14,15,885.0,128.0,1.75,23.0,846.5,228.05,135.74
2016,3,28,14,30,877.0,126.0,1.8,23.0,818.0,167.24,96.3
2016,3,28,14,45,867.0,123.5,1.85,23.0,782.0,97.3,75.72
2016,3,28,15,0,857.0,121.0,1.9,23.0,746.0,92.64,72.13
2016,3,28,15,15,842.5,118.0,1.95,23.0,703.0,91.69,71.52
2016,3,28,15,30,828.0,115.0,2.0,23.0,660.0,90.66,70.86
2016,3,28,15,45,808.5,112.0,2.15,23.0,611.0,89.42,70.04
2016,3,28,16,0,789.0,109.0,2.3,23.0,562.0,88.11,69.19
2016,3,28,16,15,762.5,104.5,2.3,22.5,509.0,85.55,67.41
2016,3,28,16,30,736.0,100.0,2.3,22.0,456.0,76.45,60.07
2016,3,28,16,45,699.0,94.5,2.3,22.0,399.5,72.99,57.35
2016,3,28,17,0,662.0,89.0,2.3,22.0,343.0,69.47,54.54
2016,3,28,17,15,610.0,81.5,2.1,20.5,286.0,64.23,50.47
2016,3,28,17,30,558.0,74.0,1.9,19.0,229.0,58.94,46.19
2016,3,28,17,45,475.5,63.5,1.75,18.0,174.5,50.95,39.2
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,42.93,31.89
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,28.61,18.66
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,16.74,2.16
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,7.21,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,14.45,6.27
2016,3,29,7,15,0.0,32.5,2.75,15.5,32.5,24.8,15.32
2016,3,29,7,30,0.0,46.0,3.0,16.0,46.0,35.18,24.32
2016,3,29,7,45,0.0,61.0,3.3,17.0,61.0,47.08,34.37
2016,3,29,8,0,0.0,76.0,3.6,18.0,76.0,60.0,45.07
2016,3,29,8,15,0.0,87.0,3.7,18.5,87.0,68.9,52.29
2016,3,29,8,30,0.0,98.0,3.8,19.0,98.0,77.83,59.4
2016,3,29,8,45,0.0,102.0,3.9,19.5,102.0,80.39,61.15
2016,3,29,9,0,0.0,106.0,4.0,20.0,106.0,83.21,63.11
2016,3,29,9,15,0.5,135.5,4.0,20.0,136.0,109.11,83.99
2016,3,29,9,30,1.0,165.0,4.0,20.0,166.0,134.97,104.6
2016,3,29,9,45,1.5,166.0,4.0,20.5,167.0,135.09,104.18
2016,3,29,10,0,2.0,167.0,4.0,21.0,168.0,135.47,104.02
2016,3,29,10,15,2.0,165.0,4.0,21.5,166.5,133.0,101.61
2016,3,29,10,30,2.0,163.0,4.0,22.0,165.0,130.73,99.4
2016,3,29,10,45,3.5,168.0,4.0,22.5,171.0,135.64,102.96
2016,3,29,11,0,5.0,173.0,4.0,23.0,177.0,140.42,106.39
2016,3,29,11,15,4.0,165.0,4.0,23.0,168.5,132.55,100.03
2016,3,29,11,30,3.0,157.0,4.0,23.0,160.0,124.91,93.89
2016,3,29,11,45,1.5,148.5,4.05,23.5,150.5,116.71,87.15
2016,3,29,12,0,0.0,140.0,4.1,24.0,141.0,108.74,80.65
2016,3,29,12,15,0.0,129.5,4.1,24.0,130.0,100.4,74.07
2016,3,29,12,30,0.0,119.0,4.1,24.0,119.0,92.14,67.57
2016,3,29,12,45,0.5,131.0,4.2,24.5,132.0,101.42,74.73
2016,3,29,13,0,1.0,143.0,4.3,25.0,145.0,110.5,81.68
2016,3,29,13,15,5.0,175.5,4.35,25.0,181.0,135.99,101.52
2016,3,29,13,30,9.0,208.0,4.4,25.0,217.0,160.17,120.18
2016,3,29,13,45,5.5,179.0,4.45,25.5,184.5,136.97,102.07
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,114.4,84.53
2016,3,29,14,15,1.0,126.5,4.55,26.0,127.5,96.76,70.9
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,79.27,57.31
2016,3,29,14,45,0.0,108.0,4.65,26.0,108.0,82.85,63.16
2016,3,29,15,0,0.0,113.0,4.7,26.0,113.0,86.42,66.23
2016,3,29,15,15,0.0,106.5,4.7,26.0,106.5,81.67,62.46
2016,3,29,15,30,0.0,100.0,4.7,26.0,100.0,76.88,58.66
2016,3,29,15,45,7.5,152.5,4.7,26.0,157.0,113.46,89.19
2016,3,29,16,0,15.0,205.0,4.7,26.0,214.0,146.43,116.67
2016,3,29,16,15,7.5,128.0,4.5,25.5,132.5,95.89,75.24
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,39.06,27.68
2016,3,29,16,45,0.0,45.0,4.15,24.5,45.0,34.42,23.91
2016,3,29,17,0,0.0,39.0,4.0,24.0,39.0,29.79,20.08
2016,3,29,17,15,0.0,32.5,3.75,23.5,32.5,24.78,15.86
2016,3,29,17,30,0.0,26.0,3.5,23.0,26.0,19.8,11.57
2016,3,29,17,45,0.0,19.5,3.25,22.5,19.5,14.82,7.23
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,9.86,2.84
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,6.06,0.0
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.27,0.0
2016,3,29,18,45,0.0,1.5,3.45,20.5,1.5,1.18,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.0,6.0,4.54,0.0
2016,3,30,7,0,0.0,12.0,3.9,19.0,12.0,9.1,1.76
2016,3,30,7,15,0.0,20.5,4.0,19.0,20.5,15.59,7.37
2016,3,30,7,30,0.0,29.0,4.1,19.0,29.0,22.09,12.98
2016,3,30,7,45,0.0,38.5,4.25,19.5,38.5,29.39,19.14
2016,3,30,8,0,0.0,48.0,4.4,20.0,48.0,36.7,25.21
2016,3,30,8,15,0.0,53.5,4.45,20.0,53.5,40.95,28.68
2016,3,30,8,30,0.0,59.0,4.5,20.0,59.0,45.21,32.11
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,44.08,30.97
2016,3,30,9,0,0.0,56.0,4.6,21.0,56.0,42.96,29.85
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,40.29,27.55
2016,3,30,9,30,0.0,49.0,4.9,21.0,49.0,37.63,25.27
2016,3,30,9,45,0.0,87.5,5.05,21.0,87.5,67.48,49.49
2016,3,30,10,0,0.0,126.0,5.2,21.0,126.0,98.8,74.65
2016,3,30,10,15,0.0,123.5,5.3,21.0,123.5,96.57,72.67
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,94.44,70.81
2016,3,30,10,45,4.0,162.5,5.55,21.5,166.0,131.55,100.3
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,168.3,129.08
2016,3,30,11,15,10.0,225.0,5.8,22.5,234.0,185.94,142.5
2016,3,30,11,30,12.0,246.0,5.9,23.0,257.0,203.03,155.4
2016,3,30,11,45,12.0,248.5,6.0,23.5,259.5,203.32,155.14
2016,3,30,12,0,12.0,251.0,6.1,24.0,262.0,203.53,154.87
2016,3,30,12,15,13.0,261.0,6.05,24.5,273.0,210.06,159.48
2016,3,30,12,30,14.0,271.0,6.0,25.0,284.0,216.19,163.76
2016,3,30,12,45,16.5,293.0,6.0,25.5,308.0,231.57,175.1
2016,3,30,13,0,19.0,315.0,6.0,26.0,332.0,245.88,185.53
2016,3,30,13,15,50.0,370.5,5.9,26.0,415.0,287.76,216.73
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,324.02,242.85
2016,3,30,13,45,98.5,423.0,5.7,26.5,508.5,314.35,233.89
2016,3,30,14,0,116.0,420.0,5.6,27.0,519.0,291.25,214.8
2016,3,30,14,15,152.0,408.0,5.45,27.0,532.0,273.64,199.88
2016,3,30,14,30,188.0,396.0,5.3,27.0,545.0,251.82,183.46
2016,3,30,14,45,188.0,377.0,5.2,27.0,521.0,221.37,174.82
2016,3,30,15,0,188.0,358.0,5.1,27.0,497.0,211.46,167.26
2016,3,30,15,15,185.5,336.0,5.0,26.5,466.5,201.83,160.21
2016,3,30,15,30,183.0,314.0,4.9,26.0,436.0,191.7,152.72
2016,3,30,15,45,240.0,282.0,4.8,26.0,429.5,178.04,142.04
2016,3,30,16,0,297.0,250.0,4.7,26.0,423.0,156.35,124.73
2016,3,30,16,15,361.5,212.5,4.45,25.5,403.0,138.89,110.97
2016,3,30,16,30,426.0,175.0,4.2,25.0,383.0,115.86,92.39
2016,3,30,16,45,410.0,156.5,4.0,25.0,337.0,105.86,84.34
2016,3,30,17,0,394.0,138.0,3.8,25.0,291.0,95.31,75.73
2016,3,30,17,15,486.0,103.5,3.4,24.0,262.0,75.49,59.35
2016,3,30,17,30,578.0,69.0,3.0,23.0,233.0,55.32,42.3
2016,3,30,17,45,508.0,59.0,2.6,22.5,179.5,47.67,35.65
2016,3,30,18,0,438.0,49.0,2.2,22.0,126.0,39.94,28.67
2016,3,30,18,15,313.5,35.5,2.25,21.5,80.0,28.94,18.59
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,17.94,4.38
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,8.65,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,15.5,42.0,226.41,153.9
2016,3,31,7,0,344.0,40.0,3.6,16.0,84.0,413.65,335.71
2016,3,31,7,15,441.5,51.0,3.7,16.5,137.5,524.74,430.41
2016,3,31,7,30,539.0,62.0,3.8,17.0,191.0,638.89,522.08
2016,3,31,7,45,610.0,67.5,3.95,17.5,250.0,721.86,585.43
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,804.33,645.38
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,849.25,674.46
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,899.16,706.59
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.0,937.75,729.96
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,972.7,750.4
2016,3,31,9,15,860.5,89.0,4.8,22.5,594.5,976.0,747.75
2016,3,31,9,30,881.0,92.0,4.7,23.0,647.0,987.66,751.23
2016,3,31,9,45,899.0,93.0,4.6,23.5,694.5,990.41,748.65
2016,3,31,10,0,917.0,94.0,4.5,24.0,742.0,988.96,743.47
2016,3,31,10,15,928.0,96.0,4.45,24.5,782.0,977.73,732.59
2016,3,31,10,30,939.0,98.0,4.4,25.0,822.0,962.29,719.14
2016,3,31,10,45,946.5,99.5,4.35,25.5,854.5,939.04,700.67
2016,3,31,11,0,954.0,101.0,4.3,26.0,887.0,911.81,679.76
2016,3,31,11,15,959.0,102.0,4.2,26.0,911.5,878.18,655.76
2016,3,31,11,30,964.0,103.0,4.1,26.0,936.0,840.94,629.39
2016,3,31,11,45,966.0,104.5,4.1,26.5,951.0,798.49,597.96
2016,3,31,12,0,968.0,106.0,4.1,27.0,966.0,752.98,562.57
2016,3,31,12,15,969.0,106.0,4.05,27.0,972.0,702.79,524.16
2016,3,31,12,30,970.0,106.0,4.0,27.0,978.0,650.17,483.06
2016,3,31,12,45,969.5,105.5,4.0,27.0,975.5,594.2,438.51
2016,3,31,13,0,969.0,105.0,4.0,27.0,973.0,536.44,391.29
2016,3,31,13,15,966.5,104.5,3.9,27.0,961.0,476.32,340.8
2016,3,31,13,30,964.0,104.0,3.8,27.0,949.0,415.11,288.29
2016,3,31,13,45,960.0,103.0,3.75,27.0,928.5,352.29,234.03
2016,3,31,14,0,956.0,102.0,3.7,27.0,908.0,289.05,180.13
2016,3,31,14,15,950.0,100.5,3.65,27.0,879.5,224.98,129.24
2016,3,31,14,30,944.0,99.0,3.6,27.0,851.0,161.2,87.61
2016,3,31,14,45,932.5,99.0,3.55,27.0,814.0,98.54,75.6
2016,3,31,15,0,921.0,99.0,3.5,27.0,777.0,92.02,70.49
2016,3,31,15,15,908.5,97.0,3.4,26.5,733.5,90.74,69.75
2016,3,31,15,30,896.0,95.0,3.3,26.0,690.0,89.31,68.89
2016,3,31,15,45,881.0,91.5,3.2,26.0,641.0,86.76,66.99
2016,3,31,16,0,866.0,88.0,3.1,26.0,592.0,84.01,64.92
2016,3,31,16,15,843.0,84.5,2.9,25.5,538.0,73.49,56.48
2016,3,31,16,30,820.0,81.0,2.7,25.0,484.0,70.96,54.69
2016,3,31,16,45,787.5,77.0,2.55,24.5,426.0,67.81,52.34
2016,3,31,17,0,755.0,73.0,2.4,24.0,368.0,64.61,49.92
2016,3,31,17,15,707.0,67.5,2.25,23.0,309.0,59.99,46.29
2016,3,31,17,30,659.0,62.0,2.1,22.0,250.0,51.08,38.82
2016,3,31,17,45,579.0,54.5,1.95,21.0,192.5,44.88,33.48
2016,3,31,18,0,499.0,47.0,1.8,20.0,135.0,38.77,27.96
2016,3,31,18,15,366.0,35.0,2.0,19.5,86.5,28.77,18.69
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,18.88,5.76
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,3.93,0.0
2016,4,1,6,45,4.0,24.5,3.95,12.5,25.5,24.97,12.77
2016,4,1,7,0,8.0,44.0,4.0,13.0,46.0,49.23,35.9
2016,4,1,7,15,23.0,68.0,4.2,13.0,74.0,100.15,80.61
2016,4,1,7,30,38.0,92.0,4.4,13.0,102.0,140.12,115.83
2016,4,1,7,45,52.0,116.0,4.6,13.5,132.5,178.07,148.39
2016,4,1,8,0,66.0,140.0,4.8,14.0,163.0,215.32,179.57
2016,4,1,8,15,45.5,155.0,5.05,14.0,172.5,205.43,169.87
2016,4,1,8,30,25.0,170.0,5.3,14.0,182.0,176.12,144.03
2016,4,1,8,45,12.5,118.0,5.55,14.5,124.0,107.28,85.48
2016,4,1,9,0,0.0,66.0,5.8,15.0,66.0,50.69,37.09
2016,4,1,9,15,0.0,106.5,5.75,15.0,106.5,83.1,64.04
2016,4,1,9,30,0.0,147.0,5.7,15.0,147.0,117.66,92.41
2016,4,1,9,45,0.0,82.0,5.7,15.5,82.0,63.22,47.03
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,13.05,5.22
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,13.83,5.85
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,14.62,6.48
2016,4,1,10,45,1.5,90.0,5.45,16.5,91.5,70.98,52.88
2016,4,1,11,0,3.0,161.0,5.4,17.0,164.0,128.98,99.77
2016,4,1,11,15,4.0,165.0,5.4,17.0,168.5,132.55,102.5
2016,4,1,11,30,5.0,169.0,5.4,17.0,173.0,135.98,105.17
2016,4,1,11,45,15.5,258.0,5.45,17.5,272.0,213.37,166.76
2016,4,1,12,0,26.0,347.0,5.5,18.0,371.0,295.3,230.49
2016,4,1,12,15,20.0,312.5,5.55,18.0,331.5,254.05,197.92
2016,4,1,12,30,14.0,278.0,5.6,18.0,292.0,221.48,172.23
2016,4,1,12,45,13.5,270.5,5.65,18.5,283.5,213.31,165.44
2016,4,1,13,0,13.0,263.0,5.7,19.0,275.0,205.33,158.8
2016,4,1,13,15,9.5,221.5,5.7,18.5,230.5,171.66,132.48
2016,4,1,13,30,6.0,180.0,5.7,18.0,186.0,138.83,106.66
2016,4,1,13,45,48.5,296.5,5.75,18.0,338.0,223.4,172.54
2016,4,1,14,0,91.0,413.0,5.8,18.0,490.0,292.98,225.04
2016,4,1,14,15,53.0,340.0,5.8,17.5,384.5,234.11,180.74
2016,4,1,14,30,15.0,267.0,5.8,17.0,279.0,192.97,150.53
2016,4,1,14,45,156.0,304.5,5.8,17.0,420.5,188.36,154.47
2016,4,1,15,0,297.0,342.0,5.8,17.0,562.0,194.89,160.25
2016,4,1,15,15,175.5,315.5,5.8,16.5,444.0,192.5,158.91
2016,4,1,15,30,54.0,289.0,5.8,16.0,326.0,186.31,154.39
2016,4,1,15,45,343.0,232.5,5.8,16.0,435.5,147.48,121.83
2016,4,1,16,0,632.0,176.0,5.8,16.0,545.0,119.37,98.14
2016,4,1,16,15,532.0,175.0,5.7,15.5,466.0,116.55,96.25
2016,4,1,16,30,432.0,174.0,5.6,15.0,387.0,115.25,95.66
2016,4,1,16,45,388.5,166.5,5.55,14.5,341.0,111.4,92.83
2016,4,1,17,0,345.0,159.0,5.5,14.0,295.0,109.02,91.24
2016,4,1,17,15,312.5,138.0,5.15,13.5,246.5,95.89,80.03
2016,4,1,17,30,280.0,117.0,4.8,13.0,198.0,82.34,68.2
2016,4,1,17,45,245.5,93.5,4.5,13.0,153.0,66.84,54.21
2016,4,1,18,0,211.0,70.0,4.2,13.0,108.0,50.89,39.54
2016,4,1,18,15,135.0,47.5,3.95,12.5,68.5,34.93,24.67
2016,4,1,18,30,59.0,25.0,3.7,12.0,29.0,18.75,6.63
2016,4,1,18,45,29.5,12.5,3.45,11.5,14.5,9.83,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,111.28,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,341.5,260.48
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,513.11,429.6
2016,4,2,7,15,546.5,46.5,3.95,8.0,156.5,617.02,519.07
2016,4,2,7,30,637.0,55.0,3.9,9.0,213.0,723.54,604.33
2016,4,2,7,45,692.0,61.0,3.9,10.0,272.5,786.39,650.89
2016,4,2,8,0,747.0,67.0,3.9,11.0,332.0,856.11,699.84
2016,4,2,8,15,783.5,71.5,3.8,12.0,391.0,903.49,729.27
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,947.96,755.37
2016,4,2,8,45,845.5,79.5,3.6,14.5,506.5,976.76,767.96
2016,4,2,9,0,871.0,83.0,3.5,16.0,563.0,989.56,769.03
2016,4,2,9,15,889.0,85.5,3.35,16.5,615.0,1001.95,772.43
2016,4,2,9,30,907.0,88.0,3.2,17.0,667.0,1010.35,773.12
2016,4,2,9,45,920.5,90.5,3.1,17.5,713.5,1010.16,768.55
2016,4,2,10,0,934.0,93.0,3.0,18.0,760.0,1005.73,761.39
2016,4,2,10,15,944.0,94.5,3.05,18.5,800.0,992.6,749.95
2016,4,2,10,30,954.0,96.0,3.1,19.0,840.0,975.29,735.98
2016,4,2,10,45,961.0,97.5,3.15,19.5,872.0,951.15,717.59
2016,4,2,11,0,968.0,99.0,3.2,20.0,904.0,923.0,696.67
2016,4,2,11,15,972.5,100.0,3.25,20.0,927.5,888.44,672.77
2016,4,2,11,30,977.0,101.0,3.3,20.0,951.0,850.28,646.35
2016,4,2,11,45,979.0,102.0,3.35,20.5,966.0,806.85,614.41
2016,4,2,12,0,981.0,103.0,3.4,21.0,981.0,760.35,578.2
2016,4,2,12,15,982.0,103.5,3.4,21.0,987.0,709.99,539.3
2016,4,2,12,30,983.0,104.0,3.4,21.0,993.0,657.13,497.56
2016,4,2,12,45,981.5,104.0,3.45,21.5,990.0,600.35,450.98
2016,4,2,13,0,980.0,104.0,3.5,22.0,987.0,541.86,401.85
2016,4,2,13,15,977.5,103.5,3.5,22.0,975.0,481.16,350.31
2016,4,2,13,30,975.0,103.0,3.5,22.0,963.0,419.37,296.61
2016,4,2,13,45,970.0,102.5,3.5,22.0,942.0,355.98,241.0
2016,4,2,14,0,965.0,102.0,3.5,22.0,921.0,292.27,185.79
2016,4,2,14,15,958.5,100.5,3.45,22.0,891.5,227.63,133.42
2016,4,2,14,30,952.0,99.0,3.4,22.0,862.0,163.35,90.43
2016,4,2,14,45,936.5,100.5,3.4,22.0,823.5,100.92,79.11
2016,4,2,15,0,921.0,102.0,3.4,22.0,785.0,93.63,73.26
2016,4,2,15,15,908.5,99.5,3.35,21.5,741.0,92.12,72.33
2016,4,2,15,30,896.0,97.0,3.3,21.0,697.0,90.46,71.27
2016,4,2,15,45,880.0,94.0,3.25,21.0,647.5,88.23,69.6
2016,4,2,16,0,864.0,91.0,3.2,21.0,598.0,77.78,60.97
2016,4,2,16,15,841.0,87.5,3.0,20.5,543.5,75.43,59.31
2016,4,2,16,30,818.0,84.0,2.8,20.0,489.0,72.99,57.56
2016,4,2,16,45,786.0,79.5,2.6,20.0,431.0,69.57,54.84
2016,4,2,17,0,754.0,75.0,2.4,20.0,373.0,66.07,52.01
2016,4,2,17,15,707.0,69.0,2.05,19.0,314.0,61.13,48.07
2016,4,2,17,30,660.0,63.0,1.7,18.0,255.0,51.81,40.14
2016,4,2,17,45,586.5,55.0,1.4,17.0,197.5,45.31,34.47
2016,4,2,18,0,513.0,47.0,1.1,16.0,140.0,38.84,28.58
2016,4,2,18,15,384.5,35.0,1.1,15.5,90.5,28.83,19.21
2016,4,2,18,30,256.0,23.0,1.1,15.0,41.0,18.9,7.17
2016,4,2,18,45,128.0,11.5,1.15,14.5,20.5,9.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
