Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,111.46,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,59.0,335.74,257.18
2016,4,3,7,0,439.0,40.0,2.4,12.0,102.0,501.07,409.98
2016,4,3,7,15,528.5,49.0,2.4,12.5,158.0,604.71,496.52
2016,4,3,7,30,618.0,58.0,2.4,13.0,214.0,710.78,579.28
2016,4,3,7,45,673.5,64.5,2.45,14.0,273.5,781.51,629.98
2016,4,3,8,0,729.0,71.0,2.5,15.0,333.0,844.59,672.33
2016,4,3,8,15,766.0,76.0,2.5,16.0,392.0,892.99,701.81
2016,4,3,8,30,803.0,81.0,2.5,17.0,451.0,938.48,728.12
2016,4,3,8,45,829.5,84.5,2.5,18.5,507.5,968.2,741.37
2016,4,3,9,0,856.0,88.0,2.5,20.0,564.0,994.2,751.87
2016,4,3,9,15,875.0,91.0,2.4,20.5,616.0,995.59,747.64
2016,4,3,9,30,894.0,94.0,2.3,21.0,668.0,1005.46,749.44
2016,4,3,9,45,908.5,96.5,2.2,22.0,714.5,1006.17,743.8
2016,4,3,10,0,923.0,99.0,2.1,23.0,761.0,1002.64,735.7
2016,4,3,10,15,933.0,101.0,2.05,23.0,801.0,990.03,725.42
2016,4,3,10,30,943.0,103.0,2.0,23.0,841.0,973.24,712.74
2016,4,3,10,45,950.5,104.5,2.0,23.5,873.0,949.56,695.03
2016,4,3,11,0,958.0,106.0,2.0,24.0,905.0,921.89,674.96
2016,4,3,11,15,963.0,107.0,2.05,24.0,929.0,887.81,652.59
2016,4,3,11,30,968.0,108.0,2.1,24.0,953.0,850.12,627.78
2016,4,3,11,45,970.5,108.5,2.2,24.5,968.0,806.73,597.5
2016,4,3,12,0,973.0,109.0,2.3,25.0,983.0,760.31,563.16
2016,4,3,12,15,974.0,109.5,2.35,25.0,989.5,710.11,526.05
2016,4,3,12,30,975.0,110.0,2.4,25.0,996.0,657.47,486.08
2016,4,3,12,45,974.5,110.0,2.5,25.0,992.5,601.46,442.6
2016,4,3,13,0,974.0,110.0,2.6,25.0,989.0,543.67,396.22
2016,4,3,13,15,971.5,109.5,2.6,25.0,977.0,483.17,346.02
2016,4,3,13,30,969.0,109.0,2.6,25.0,965.0,421.61,293.66
2016,4,3,13,45,964.5,108.0,2.65,25.0,944.5,358.33,239.3
2016,4,3,14,0,960.0,107.0,2.7,25.0,924.0,294.69,185.16
2016,4,3,14,15,953.5,106.0,2.7,25.0,894.5,230.59,134.03
2016,4,3,14,30,947.0,105.0,2.7,25.0,865.0,166.85,91.93
2016,4,3,14,45,938.0,103.0,2.7,25.0,828.0,103.03,68.96
2016,4,3,15,0,929.0,101.0,2.7,25.0,791.0,93.31,72.06
2016,4,3,15,15,916.5,98.5,2.65,25.0,747.5,91.79,70.99
2016,4,3,15,30,904.0,96.0,2.6,25.0,704.0,90.11,69.79
2016,4,3,15,45,887.5,93.5,2.6,25.0,654.0,88.14,68.36
2016,4,3,16,0,871.0,91.0,2.6,25.0,604.0,77.93,60.07
2016,4,3,16,15,848.5,87.5,2.4,24.5,549.0,75.58,58.44
2016,4,3,16,30,826.0,84.0,2.2,24.0,494.0,73.14,56.72
2016,4,3,16,45,794.5,79.5,2.05,23.5,436.0,69.71,54.15
2016,4,3,17,0,763.0,75.0,1.9,23.0,378.0,66.21,51.47
2016,4,3,17,15,716.5,69.5,1.7,21.5,318.5,61.65,48.01
2016,4,3,17,30,670.0,64.0,1.5,20.0,259.0,52.66,40.54
2016,4,3,17,45,597.0,56.0,1.3,19.0,201.5,46.17,34.94
2016,4,3,18,0,524.0,48.0,1.1,18.0,144.0,39.7,29.09
2016,4,3,18,15,396.5,36.0,1.15,17.5,94.0,29.69,19.8
2016,4,3,18,30,269.0,24.0,1.2,17.0,44.0,19.76,8.14
2016,4,3,18,45,134.5,12.0,1.3,16.5,22.0,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,109.9,0.0
2016,4,4,6,45,269.5,28.5,3.55,11.0,61.0,329.41,257.8
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,489.17,404.42
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.5,592.62,491.23
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,698.24,574.12
2016,4,4,7,45,654.5,68.5,3.85,15.0,274.0,769.73,626.42
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,840.25,675.18
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,881.71,701.16
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,927.71,729.64
2016,4,4,8,45,812.0,89.5,4.35,19.0,506.5,957.87,746.13
2016,4,4,9,0,839.0,93.0,4.5,20.0,563.0,984.32,760.16
2016,4,4,9,15,858.0,96.0,4.35,20.5,614.5,998.21,764.56
2016,4,4,9,30,877.0,99.0,4.2,21.0,666.0,995.28,757.86
2016,4,4,9,45,891.5,101.5,4.1,22.0,712.0,996.0,752.85
2016,4,4,10,0,906.0,104.0,4.0,23.0,758.0,992.56,745.21
2016,4,4,10,15,916.0,106.0,3.85,23.5,797.0,980.11,732.9
2016,4,4,10,30,926.0,108.0,3.7,24.0,836.0,963.53,718.13
2016,4,4,10,45,933.0,109.5,3.55,25.0,867.5,939.69,697.4
2016,4,4,11,0,940.0,111.0,3.4,26.0,899.0,911.96,674.42
2016,4,4,11,15,945.0,112.5,3.3,26.0,922.5,878.77,650.97
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,842.01,625.2
2016,4,4,11,45,953.0,114.5,3.1,26.5,961.0,799.53,593.51
2016,4,4,12,0,956.0,115.0,3.0,27.0,976.0,754.02,558.28
2016,4,4,12,15,956.5,115.5,2.9,27.0,982.0,704.12,520.47
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,651.88,480.11
2016,4,4,12,45,956.5,115.5,2.7,27.5,984.5,596.31,435.45
2016,4,4,13,0,956.0,115.0,2.6,28.0,981.0,539.05,388.48
2016,4,4,13,15,953.0,114.5,2.5,28.0,969.0,479.27,339.25
2016,4,4,13,30,950.0,114.0,2.4,28.0,957.0,418.54,288.1
2016,4,4,13,45,945.5,113.0,2.35,28.5,936.0,356.33,234.8
2016,4,4,14,0,941.0,112.0,2.3,29.0,915.0,293.8,182.0
2016,4,4,14,15,934.0,110.5,2.2,29.0,885.5,230.47,132.34
2016,4,4,14,30,927.0,109.0,2.1,29.0,856.0,167.58,91.39
2016,4,4,14,45,918.0,107.0,2.05,29.0,819.5,105.02,68.95
2016,4,4,15,0,909.0,105.0,2.0,29.0,783.0,94.82,72.03
2016,4,4,15,15,896.0,102.5,1.95,28.5,739.5,93.39,71.21
2016,4,4,15,30,883.0,100.0,1.9,28.0,696.0,91.8,70.24
2016,4,4,15,45,866.5,97.0,1.85,28.0,646.5,89.64,68.69
2016,4,4,16,0,850.0,94.0,1.8,28.0,597.0,79.33,60.43
2016,4,4,16,15,827.0,90.5,1.7,27.5,542.5,77.09,58.92
2016,4,4,16,30,804.0,87.0,1.6,27.0,488.0,74.75,57.33
2016,4,4,16,45,773.0,82.0,1.55,26.5,431.0,71.1,54.61
2016,4,4,17,0,742.0,77.0,1.5,26.0,374.0,67.34,51.76
2016,4,4,17,15,695.5,71.0,1.4,24.5,315.5,57.71,44.03
2016,4,4,17,30,649.0,65.0,1.3,23.0,257.0,53.11,40.42
2016,4,4,17,45,577.0,57.0,1.25,22.0,200.0,46.71,34.96
2016,4,4,18,0,505.0,49.0,1.2,21.0,143.0,40.32,29.26
2016,4,4,18,15,381.0,37.0,1.3,20.0,93.5,30.4,20.2
2016,4,4,18,30,257.0,25.0,1.4,19.0,44.0,20.54,9.0
2016,4,4,18,45,128.5,12.5,1.5,18.5,22.0,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,5.9,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,177.82,0.0
2016,4,5,6,45,300.5,29.0,3.05,14.0,65.5,357.29,279.33
2016,4,5,7,0,452.0,43.0,3.4,15.0,110.0,517.9,422.37
2016,4,5,7,15,538.0,52.0,3.3,15.5,166.5,619.15,506.05
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,722.41,585.77
2016,4,5,7,45,676.0,67.5,3.15,17.0,282.0,789.99,633.26
2016,4,5,8,0,728.0,74.0,3.1,18.0,341.0,849.36,672.06
2016,4,5,8,15,764.0,78.5,3.2,19.0,399.5,896.14,701.0
2016,4,5,8,30,800.0,83.0,3.3,20.0,458.0,939.94,726.9
2016,4,5,8,45,825.5,87.0,3.45,21.5,514.0,969.2,741.02
2016,4,5,9,0,851.0,91.0,3.6,23.0,570.0,994.74,752.41
2016,4,5,9,15,869.0,94.0,3.65,23.5,621.5,1007.54,757.33
2016,4,5,9,30,887.0,97.0,3.7,24.0,673.0,1003.6,751.25
2016,4,5,9,45,901.0,99.0,3.75,24.5,719.0,1003.17,747.9
2016,4,5,10,0,915.0,101.0,3.8,25.0,765.0,998.59,741.95
2016,4,5,10,15,925.0,103.0,3.9,25.0,804.0,986.0,732.67
2016,4,5,10,30,935.0,105.0,4.0,25.0,843.0,969.26,720.82
2016,4,5,10,45,942.0,106.5,4.15,25.5,875.0,945.22,703.08
2016,4,5,11,0,949.0,108.0,4.3,26.0,907.0,917.26,682.8
2016,4,5,11,15,954.0,109.0,4.4,26.0,930.5,883.37,659.61
2016,4,5,11,30,959.0,110.0,4.5,26.0,954.0,845.9,633.88
2016,4,5,11,45,962.0,110.5,4.6,26.5,968.5,803.14,602.7
2016,4,5,12,0,965.0,111.0,4.7,27.0,983.0,757.34,567.52
2016,4,5,12,15,966.0,111.5,4.75,27.0,989.0,707.44,529.51
2016,4,5,12,30,967.0,112.0,4.8,27.0,995.0,655.13,488.72
2016,4,5,12,45,966.0,112.0,4.9,27.5,991.5,599.23,443.38
2016,4,5,13,0,965.0,112.0,5.0,28.0,988.0,541.65,395.54
2016,4,5,13,15,962.0,111.0,5.05,28.0,975.5,481.13,344.91
2016,4,5,13,30,959.0,110.0,5.1,28.0,963.0,419.67,292.28
2016,4,5,13,45,953.5,109.5,5.15,28.0,942.0,357.05,238.15
2016,4,5,14,0,948.0,109.0,5.2,28.0,921.0,294.21,184.49
2016,4,5,14,15,941.0,108.0,5.15,27.5,891.5,230.83,134.09
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,167.88,92.45
2016,4,5,14,45,923.5,105.5,5.1,27.0,824.5,105.17,69.31
2016,4,5,15,0,913.0,104.0,5.1,27.0,787.0,94.38,72.41
2016,4,5,15,15,900.0,101.5,5.0,26.5,743.0,92.94,71.55
2016,4,5,15,30,887.0,99.0,4.9,26.0,699.0,91.34,70.56
2016,4,5,15,45,819.5,108.0,4.8,26.0,631.0,86.64,66.88
2016,4,5,16,0,752.0,117.0,4.7,26.0,563.0,84.84,65.6
2016,4,5,16,15,779.0,102.0,4.5,25.5,527.0,83.78,65.08
2016,4,5,16,30,806.0,87.0,4.3,25.0,491.0,74.77,57.87
2016,4,5,16,45,772.5,82.5,4.15,25.0,433.0,71.43,55.27
2016,4,5,17,0,739.0,78.0,4.0,25.0,375.0,68.03,52.58
2016,4,5,17,15,692.5,72.0,3.55,24.0,316.5,58.36,44.69
2016,4,5,17,30,646.0,66.0,3.1,23.0,258.0,53.8,41.0
2016,4,5,17,45,571.5,58.0,2.7,22.0,201.0,47.39,35.54
2016,4,5,18,0,497.0,50.0,2.3,21.0,144.0,41.03,29.87
2016,4,5,18,15,375.0,38.0,2.3,20.0,94.5,31.16,20.86
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,21.34,9.95
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,17.25,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,45.01,0.0
2016,4,6,6,45,121.0,38.0,3.0,15.5,55.5,191.23,149.69
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,307.88,253.9
2016,4,6,7,15,224.5,84.5,3.45,16.5,132.5,348.34,289.78
2016,4,6,7,30,236.0,107.0,3.7,17.0,170.0,387.64,322.57
2016,4,6,7,45,325.0,114.0,4.0,18.0,222.5,501.66,414.07
2016,4,6,8,0,414.0,121.0,4.3,19.0,275.0,598.0,488.33
2016,4,6,8,15,358.0,155.0,4.65,19.5,303.5,559.33,455.3
2016,4,6,8,30,302.0,189.0,5.0,20.0,332.0,541.89,438.23
2016,4,6,8,45,540.0,148.5,5.4,20.5,440.5,751.88,600.65
2016,4,6,9,0,778.0,108.0,5.8,21.0,549.0,942.56,737.82
2016,4,6,9,15,800.5,111.5,5.95,21.0,601.0,960.68,748.31
2016,4,6,9,30,823.0,115.0,6.1,21.0,653.0,974.75,756.96
2016,4,6,9,45,575.5,221.0,6.25,21.5,609.5,828.91,647.98
2016,4,6,10,0,328.0,327.0,6.4,22.0,566.0,662.43,516.84
2016,4,6,10,15,614.5,222.5,6.35,22.5,699.0,838.21,650.92
2016,4,6,10,30,901.0,118.0,6.3,23.0,832.0,951.89,730.0
2016,4,6,10,45,916.5,116.5,6.3,23.5,867.0,932.99,713.51
2016,4,6,11,0,932.0,115.0,6.3,24.0,902.0,909.9,694.94
2016,4,6,11,15,940.5,116.0,6.2,24.0,928.5,879.19,672.05
2016,4,6,11,30,949.0,117.0,6.1,24.0,955.0,844.69,646.6
2016,4,6,11,45,963.0,113.5,6.05,24.5,975.0,806.78,616.96
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,765.1,583.11
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.0,715.52,543.79
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,663.32,501.68
2016,4,6,12,45,991.5,105.0,5.75,25.5,1011.5,608.07,455.5
2016,4,6,13,0,1000.0,100.0,5.7,26.0,1012.0,550.29,406.24
2016,4,6,13,15,998.0,99.5,5.6,26.0,1000.0,488.83,353.74
2016,4,6,13,30,996.0,99.0,5.5,26.0,988.0,426.22,299.18
2016,4,6,13,45,997.0,95.5,5.45,26.0,968.0,361.68,242.49
2016,4,6,14,0,998.0,92.0,5.4,26.0,948.0,296.18,185.69
2016,4,6,14,15,991.5,91.0,5.35,26.0,918.5,230.16,132.3
2016,4,6,14,30,985.0,90.0,5.3,26.0,889.0,164.48,88.21
2016,4,6,14,45,961.0,96.5,5.25,26.0,847.5,102.72,66.83
2016,4,6,15,0,937.0,103.0,5.2,26.0,806.0,94.59,72.88
2016,4,6,15,15,924.5,100.5,5.05,25.5,761.0,93.12,71.99
2016,4,6,15,30,912.0,98.0,4.9,25.0,716.0,91.48,70.97
2016,4,6,15,45,901.5,93.0,4.8,25.0,667.0,88.25,68.48
2016,4,6,16,0,891.0,88.0,4.7,25.0,618.0,84.73,65.77
2016,4,6,16,15,868.5,84.5,4.4,24.5,562.5,73.97,57.08
2016,4,6,16,30,846.0,81.0,4.1,24.0,507.0,71.42,55.27
2016,4,6,16,45,820.0,75.5,3.8,23.5,449.0,67.27,52.07
2016,4,6,17,0,794.0,70.0,3.5,23.0,391.0,62.96,48.68
2016,4,6,17,15,750.0,65.0,2.95,22.0,331.0,58.62,45.29
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,54.25,41.75
2016,4,6,17,45,639.0,53.0,1.9,20.0,212.5,47.99,36.39
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,38.47,27.94
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,29.53,19.73
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,20.73,9.95
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,7.87,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,19.74,0.0
2016,4,7,6,45,110.0,38.0,2.85,14.5,55.5,179.64,142.12
2016,4,7,7,0,220.0,56.0,3.2,16.0,91.0,322.67,266.29
2016,4,7,7,15,260.5,76.5,3.25,17.0,134.0,389.09,322.67
2016,4,7,7,30,301.0,97.0,3.3,18.0,177.0,455.85,376.46
2016,4,7,7,45,328.5,114.5,3.4,19.0,221.5,505.84,414.4
2016,4,7,8,0,356.0,132.0,3.5,20.0,266.0,555.0,450.02
2016,4,7,8,15,426.5,141.5,3.65,21.0,327.0,635.96,509.45
2016,4,7,8,30,497.0,151.0,3.8,22.0,388.0,716.16,565.67
2016,4,7,8,45,518.5,164.0,4.0,23.0,436.5,749.41,585.92
2016,4,7,9,0,540.0,177.0,4.2,24.0,485.0,779.97,604.17
2016,4,7,9,15,721.0,138.0,4.2,24.5,588.0,920.1,699.35
2016,4,7,9,30,902.0,99.0,4.2,25.0,691.0,1022.16,764.33
2016,4,7,9,45,919.0,99.0,4.2,25.5,737.5,1022.07,760.0
2016,4,7,10,0,936.0,99.0,4.2,26.0,784.0,1017.78,753.89
2016,4,7,10,15,945.0,101.0,4.15,26.5,823.0,1003.79,741.29
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,985.62,726.24
2016,4,7,10,45,957.5,106.0,4.1,27.5,892.5,959.4,706.38
2016,4,7,11,0,961.0,109.0,4.1,28.0,923.0,929.32,684.18
2016,4,7,11,15,965.0,110.0,4.1,28.0,946.0,894.08,659.98
2016,4,7,11,30,969.0,111.0,4.1,28.0,969.0,855.32,633.41
2016,4,7,11,45,952.5,123.5,4.1,28.5,978.0,807.73,598.51
2016,4,7,12,0,936.0,136.0,4.1,29.0,987.0,757.81,560.32
2016,4,7,12,15,936.5,136.0,4.0,29.0,992.0,707.8,522.46
2016,4,7,12,30,937.0,136.0,3.9,29.0,997.0,655.59,482.14
2016,4,7,12,45,756.5,243.0,3.85,29.0,937.0,586.25,428.17
2016,4,7,13,0,576.0,350.0,3.8,29.0,877.0,523.06,379.55
2016,4,7,13,15,752.0,242.0,3.65,29.0,920.5,478.73,341.96
2016,4,7,13,30,928.0,134.0,3.5,29.0,964.0,424.26,293.23
2016,4,7,13,45,817.5,190.5,3.4,29.5,909.5,363.78,244.17
2016,4,7,14,0,707.0,247.0,3.3,30.0,855.0,309.35,202.05
2016,4,7,14,15,535.5,307.0,3.15,29.5,759.0,264.68,174.15
2016,4,7,14,30,364.0,367.0,3.0,29.0,663.0,244.73,169.09
2016,4,7,14,45,495.5,299.5,2.9,29.0,683.5,174.0,124.22
2016,4,7,15,0,627.0,232.0,2.8,29.0,704.0,137.6,106.45
2016,4,7,15,15,529.5,250.5,2.65,29.0,633.5,148.7,115.62
2016,4,7,15,30,432.0,269.0,2.5,29.0,563.0,158.19,123.49
2016,4,7,15,45,366.5,263.0,2.4,29.0,500.0,163.39,127.97
2016,4,7,16,0,301.0,257.0,2.3,29.0,437.0,159.67,125.34
2016,4,7,16,15,379.0,215.5,2.1,28.5,421.0,140.73,110.65
2016,4,7,16,30,457.0,174.0,1.9,28.0,405.0,115.38,90.53
2016,4,7,16,45,575.0,133.0,1.75,27.5,389.5,96.59,75.53
2016,4,7,17,0,693.0,92.0,1.6,27.0,374.0,71.71,55.16
2016,4,7,17,15,644.0,85.0,1.45,25.5,315.5,66.89,51.62
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,62.02,47.86
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,54.51,41.52
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,46.95,34.86
2016,4,7,18,15,329.5,43.5,1.15,21.0,95.0,35.36,24.41
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,22.12,11.11
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,22.92,0.89
2016,4,8,6,45,143.0,40.5,3.6,14.5,64.0,212.98,170.77
2016,4,8,7,0,286.0,59.0,3.8,15.0,106.0,387.15,321.44
2016,4,8,7,15,364.5,74.5,4.05,15.5,158.5,483.25,402.58
2016,4,8,7,30,443.0,90.0,4.3,16.0,211.0,582.1,482.41
2016,4,8,7,45,366.0,116.5,4.55,17.0,232.0,545.17,451.12
2016,4,8,8,0,289.0,143.0,4.8,18.0,253.0,479.12,395.34
2016,4,8,8,15,413.0,142.0,5.1,18.5,326.0,623.31,509.15
2016,4,8,8,30,537.0,141.0,5.4,19.0,399.0,744.34,599.89
2016,4,8,8,45,626.5,137.5,5.7,20.0,472.0,839.11,666.69
2016,4,8,9,0,716.0,134.0,6.0,21.0,545.0,920.01,721.8
2016,4,8,9,15,737.0,139.0,5.95,21.5,594.5,937.84,730.24
2016,4,8,9,30,758.0,144.0,5.9,22.0,644.0,951.8,736.27
2016,4,8,9,45,631.5,204.5,5.85,22.5,640.0,875.84,678.35
2016,4,8,10,0,505.0,265.0,5.8,23.0,636.0,789.81,610.14
2016,4,8,10,15,395.5,322.5,5.7,23.0,622.0,704.63,543.97
2016,4,8,10,30,286.0,380.0,5.6,23.0,608.0,642.42,493.86
2016,4,8,10,45,331.0,382.0,5.5,23.5,656.0,664.98,509.17
2016,4,8,11,0,376.0,384.0,5.4,24.0,704.0,683.36,520.79
2016,4,8,11,15,422.5,375.0,5.3,24.5,743.5,700.2,531.01
2016,4,8,11,30,469.0,366.0,5.2,25.0,783.0,699.71,528.74
2016,4,8,11,45,370.0,410.5,5.1,25.5,743.0,622.86,469.25
2016,4,8,12,0,271.0,455.0,5.0,26.0,703.0,560.88,420.76
2016,4,8,12,15,309.5,447.0,4.8,26.0,731.5,552.49,413.73
2016,4,8,12,30,348.0,439.0,4.6,26.0,760.0,539.97,403.02
2016,4,8,12,45,312.5,448.0,4.45,26.0,735.5,495.61,368.72
2016,4,8,13,0,277.0,457.0,4.3,26.0,711.0,454.04,336.64
2016,4,8,13,15,223.5,458.0,4.2,26.0,661.0,409.9,303.09
2016,4,8,13,30,170.0,459.0,4.1,26.0,611.0,367.18,271.1
2016,4,8,13,45,154.0,447.0,4.0,26.0,582.5,334.6,246.22
2016,4,8,14,0,138.0,435.0,3.9,26.0,554.0,304.45,223.45
2016,4,8,14,15,84.0,381.0,3.9,26.0,452.5,262.11,193.82
2016,4,8,14,30,30.0,327.0,3.9,26.0,351.0,216.05,161.71
2016,4,8,14,45,78.5,346.0,3.9,26.0,406.0,219.52,164.98
2016,4,8,15,0,127.0,365.0,3.9,26.0,461.0,212.41,168.1
2016,4,8,15,15,176.5,342.0,3.9,25.5,467.0,204.26,162.28
2016,4,8,15,30,226.0,319.0,3.9,25.0,473.0,195.4,155.87
2016,4,8,15,45,266.5,287.5,3.95,25.0,457.0,172.7,137.86
2016,4,8,16,0,307.0,256.0,4.0,25.0,441.0,159.27,127.34
2016,4,8,16,15,491.5,189.5,3.9,24.5,453.5,123.45,98.37
2016,4,8,16,30,676.0,123.0,3.8,24.0,466.0,89.68,70.63
2016,4,8,16,45,638.5,116.5,3.75,24.0,410.5,86.26,68.04
2016,4,8,17,0,601.0,110.0,3.7,24.0,355.0,82.76,65.31
2016,4,8,17,15,550.5,100.5,3.3,23.0,299.0,76.76,60.64
2016,4,8,17,30,500.0,91.0,2.9,22.0,243.0,67.67,53.15
2016,4,8,17,45,417.5,80.0,2.5,21.0,188.5,59.45,46.17
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,51.23,38.87
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,37.33,26.34
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,23.28,12.37
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.05,13.5,7.5,5.9,0.0
2016,4,9,6,30,0.0,15.0,2.3,14.0,15.0,11.43,0.0
2016,4,9,6,45,20.0,39.0,2.55,14.5,42.0,65.75,48.91
2016,4,9,7,0,40.0,63.0,2.8,15.0,69.0,113.37,91.16
2016,4,9,7,15,75.5,85.0,2.85,15.5,103.5,187.47,155.16
2016,4,9,7,30,111.0,107.0,2.9,16.0,138.0,245.15,204.2
2016,4,9,7,45,55.5,75.0,2.95,16.5,90.5,138.76,113.93
2016,4,9,8,0,0.0,43.0,3.0,17.0,43.0,32.86,22.22
2016,4,9,8,15,0.0,27.5,3.2,17.5,27.5,20.99,12.1
2016,4,9,8,30,0.0,12.0,3.4,18.0,12.0,9.15,2.05
2016,4,9,8,45,327.0,84.5,3.6,18.5,273.5,469.44,385.0
2016,4,9,9,0,654.0,157.0,3.8,19.0,535.0,883.87,690.8
2016,4,9,9,15,327.0,103.5,3.9,19.5,292.5,483.27,387.97
2016,4,9,9,30,0.0,50.0,4.0,20.0,50.0,38.43,25.82
2016,4,9,9,45,39.5,195.5,4.15,20.5,225.0,212.5,167.29
2016,4,9,10,0,79.0,341.0,4.3,21.0,400.0,393.04,306.66
2016,4,9,10,15,43.5,276.5,4.35,21.5,309.5,286.83,222.78
2016,4,9,10,30,8.0,212.0,4.4,22.0,219.0,176.98,135.65
2016,4,9,10,45,4.0,129.5,4.5,22.5,133.0,104.77,78.39
2016,4,9,11,0,0.0,47.0,4.6,23.0,47.0,36.34,23.56
2016,4,9,11,15,0.0,60.0,4.6,23.0,60.0,46.47,31.65
2016,4,9,11,30,0.0,73.0,4.6,23.0,73.0,56.63,39.71
2016,4,9,11,45,5.0,142.0,4.7,23.5,146.5,114.22,85.25
2016,4,9,12,0,10.0,211.0,4.8,24.0,220.0,170.92,129.24
2016,4,9,12,15,6.0,179.5,4.85,24.5,185.5,142.86,107.02
2016,4,9,12,30,2.0,148.0,4.9,25.0,151.0,115.61,85.55
2016,4,9,12,45,151.5,300.0,4.95,25.5,440.0,308.79,233.73
2016,4,9,13,0,301.0,452.0,5.0,26.0,729.0,462.07,344.09
2016,4,9,13,15,565.5,312.5,5.0,26.0,824.0,450.39,329.91
2016,4,9,13,30,830.0,173.0,5.0,26.0,919.0,412.95,292.38
2016,4,9,13,45,822.0,173.0,5.05,26.0,897.5,354.88,242.41
2016,4,9,14,0,814.0,173.0,5.1,26.0,876.0,297.24,193.36
2016,4,9,14,15,481.5,290.0,5.1,25.5,702.5,246.82,166.46
2016,4,9,14,30,149.0,407.0,5.1,25.0,529.0,254.39,187.69
2016,4,9,14,45,459.0,286.0,5.15,25.0,637.5,166.37,120.59
2016,4,9,15,0,769.0,165.0,5.2,25.0,746.0,104.76,81.5
2016,4,9,15,15,753.0,161.0,5.2,25.0,703.5,104.44,81.47
2016,4,9,15,30,737.0,157.0,5.2,25.0,661.0,104.03,81.34
2016,4,9,15,45,716.5,152.0,5.2,25.0,613.0,102.82,80.57
2016,4,9,16,0,696.0,147.0,5.2,25.0,565.0,101.48,79.72
2016,4,9,16,15,668.0,140.5,5.05,24.5,513.0,98.89,77.98
2016,4,9,16,30,640.0,134.0,4.9,24.0,461.0,96.15,76.12
2016,4,9,16,45,607.0,125.5,4.8,24.0,406.5,91.79,72.73
2016,4,9,17,0,574.0,117.0,4.7,24.0,352.0,87.23,69.12
2016,4,9,17,15,523.0,107.0,4.4,23.5,296.5,78.17,61.73
2016,4,9,17,30,472.0,97.0,4.1,23.0,241.0,71.23,56.0
2016,4,9,17,45,403.0,83.5,3.8,22.5,188.0,61.64,47.77
2016,4,9,18,0,334.0,70.0,3.5,22.0,135.0,51.91,39.13
2016,4,9,18,15,231.5,51.5,3.55,21.5,89.5,38.35,26.93
2016,4,9,18,30,129.0,33.0,3.6,21.0,44.0,24.66,13.46
2016,4,9,18,45,64.5,16.5,3.65,20.5,22.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.5,35.15,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,27.0,108.42,52.11
2016,4,10,6,45,170.0,44.0,4.05,16.5,69.5,241.76,194.84
2016,4,10,7,0,276.0,65.0,4.2,17.0,112.0,386.88,319.58
2016,4,10,7,15,356.0,79.5,4.5,17.5,164.0,482.66,400.43
2016,4,10,7,30,436.0,94.0,4.8,18.0,216.0,581.4,479.84
2016,4,10,7,45,218.0,68.0,5.15,19.0,129.0,331.03,276.13
2016,4,10,8,0,0.0,42.0,5.5,20.0,42.0,32.09,21.22
2016,4,10,8,15,0.0,62.5,5.65,20.5,62.5,47.91,34.3
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,63.81,47.19
2016,4,10,8,45,0.0,99.5,5.95,21.5,99.5,77.56,58.15
2016,4,10,9,0,0.0,116.0,6.1,22.0,116.0,91.44,69.08
2016,4,10,9,15,0.0,131.0,6.1,22.5,131.0,103.92,78.77
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,116.31,88.28
2016,4,10,9,45,0.0,147.0,6.15,24.0,147.5,116.6,87.9
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,117.01,87.66
2016,4,10,10,15,6.0,195.5,6.2,25.5,201.0,162.21,122.96
2016,4,10,10,30,12.0,243.0,6.2,26.0,253.0,207.0,157.35
2016,4,10,10,45,9.5,215.0,6.2,26.5,223.5,179.59,135.52
2016,4,10,11,0,7.0,187.0,6.2,27.0,194.0,153.42,114.79
2016,4,10,11,15,9.0,209.5,6.2,27.0,218.0,172.4,129.35
2016,4,10,11,30,11.0,232.0,6.2,27.0,242.0,190.85,143.4
2016,4,10,11,45,19.5,300.0,6.2,27.0,318.0,249.5,188.14
2016,4,10,12,0,28.0,368.0,6.2,27.0,394.0,312.5,235.49
2016,4,10,12,15,19.5,295.0,6.1,26.5,313.0,240.23,180.94
2016,4,10,12,30,11.0,222.0,6.0,26.0,232.0,177.33,133.02
2016,4,10,12,45,9.5,205.5,5.95,25.5,214.5,162.65,121.94
2016,4,10,13,0,8.0,189.0,5.9,25.0,197.0,148.37,111.07
2016,4,10,13,15,8.0,186.5,5.7,25.0,194.5,145.44,108.76
2016,4,10,13,30,8.0,184.0,5.5,25.0,192.0,142.52,106.47
2016,4,10,13,45,12.5,237.0,5.3,25.0,248.5,180.43,135.7
2016,4,10,14,0,17.0,290.0,5.1,25.0,305.0,215.21,162.24
2016,4,10,14,15,13.0,251.0,5.25,25.0,262.5,185.67,139.79
2016,4,10,14,30,9.0,212.0,5.4,25.0,220.0,156.98,118.01
2016,4,10,14,45,10.0,221.0,5.6,25.5,229.5,161.01,121.39
2016,4,10,15,0,11.0,230.0,5.8,26.0,239.0,165.9,131.11
2016,4,10,15,15,19.0,247.5,5.85,26.0,261.5,176.31,139.87
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,173.92,138.28
2016,4,10,15,45,24.0,243.5,5.95,26.0,259.5,171.88,137.01
2016,4,10,16,0,21.0,222.0,6.0,26.0,235.0,157.62,125.74
2016,4,10,16,15,17.0,200.5,5.9,25.5,210.5,143.15,114.46
2016,4,10,16,30,13.0,179.0,5.8,25.0,186.0,128.53,102.92
2016,4,10,16,45,8.0,158.5,5.7,25.0,162.5,114.36,91.42
2016,4,10,17,0,3.0,138.0,5.6,25.0,139.0,100.06,79.7
2016,4,10,17,15,1.5,116.5,5.3,24.5,117.0,85.08,67.36
2016,4,10,17,30,0.0,95.0,5.0,24.0,95.0,69.95,54.67
2016,4,10,17,45,0.0,73.5,4.7,23.5,73.5,54.69,41.61
2016,4,10,18,0,0.0,52.0,4.4,23.0,52.0,39.26,28.15
2016,4,10,18,15,0.0,34.0,4.35,22.5,34.0,25.99,16.4
2016,4,10,18,30,0.0,16.0,4.3,22.0,16.0,12.17,3.85
2016,4,10,18,45,0.0,8.0,4.25,22.0,8.0,6.29,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.39,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.75,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,2.64,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,4.54,0.0
2016,4,11,7,15,0.0,8.5,4.25,21.5,8.5,6.44,0.0
2016,4,11,7,30,0.0,11.0,4.5,22.0,11.0,8.35,1.33
2016,4,11,7,45,13.5,78.5,4.8,22.5,84.0,75.73,57.94
2016,4,11,8,0,27.0,146.0,5.1,23.0,157.0,177.64,141.2
2016,4,11,8,15,288.5,150.5,5.1,23.5,291.0,483.22,390.47
2016,4,11,8,30,550.0,155.0,5.1,24.0,425.0,775.78,610.38
2016,4,11,8,45,417.0,204.0,5.1,24.5,422.0,694.07,542.88
2016,4,11,9,0,284.0,253.0,5.1,25.0,419.0,585.38,456.49
2016,4,11,9,15,310.0,271.5,4.95,25.5,467.0,622.93,482.03
2016,4,11,9,30,336.0,290.0,4.8,26.0,515.0,658.08,504.72
2016,4,11,9,45,317.5,316.5,4.7,26.5,541.0,655.47,498.93
2016,4,11,10,0,299.0,343.0,4.6,27.0,567.0,650.77,492.0
2016,4,11,10,15,291.0,364.5,4.35,27.5,591.0,648.93,487.26
2016,4,11,10,30,283.0,386.0,4.1,28.0,615.0,645.08,481.36
2016,4,11,10,45,253.5,408.0,3.9,28.5,619.0,620.73,460.84
2016,4,11,11,0,224.0,430.0,3.7,29.0,623.0,579.94,429.3
2016,4,11,11,15,543.5,289.0,3.45,29.5,772.0,725.41,535.24
2016,4,11,11,30,863.0,148.0,3.2,30.0,921.0,805.35,591.18
2016,4,11,11,45,875.0,143.5,3.0,30.5,938.5,768.08,561.39
2016,4,11,12,0,887.0,139.0,2.8,31.0,956.0,727.56,529.86
2016,4,11,12,15,889.5,139.5,2.65,31.0,962.0,681.47,495.2
2016,4,11,12,30,892.0,140.0,2.5,31.0,968.0,633.1,458.2
2016,4,11,12,45,898.5,135.5,2.45,31.5,967.5,581.52,417.6
2016,4,11,13,0,905.0,131.0,2.4,32.0,967.0,527.9,374.45
2016,4,11,13,15,533.0,297.0,2.35,32.0,788.0,427.17,301.98
2016,4,11,13,30,161.0,463.0,2.3,32.0,609.0,366.22,262.1
2016,4,11,13,45,532.5,292.5,2.3,32.0,758.0,341.23,232.82
2016,4,11,14,0,904.0,122.0,2.3,32.0,907.0,294.58,181.99
2016,4,11,14,15,898.0,120.5,2.25,32.0,879.0,233.93,134.63
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,173.65,94.96
2016,4,11,14,45,882.5,117.0,2.2,32.0,815.0,113.52,71.47
2016,4,11,15,0,873.0,115.0,2.2,32.0,779.0,98.7,74.15
2016,4,11,15,15,860.5,112.5,2.15,31.5,736.0,97.57,73.6
2016,4,11,15,30,848.0,110.0,2.1,31.0,693.0,87.24,65.61
2016,4,11,15,45,838.0,104.0,2.05,31.0,646.0,84.32,63.45
2016,4,11,16,0,828.0,98.0,2.0,31.0,599.0,81.14,61.07
2016,4,11,16,15,805.5,94.5,1.85,30.5,546.0,79.07,59.72
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,76.91,58.3
2016,4,11,16,45,755.5,85.0,1.55,30.0,437.0,72.77,55.1
2016,4,11,17,0,728.0,79.0,1.4,30.0,381.0,68.45,51.73
2016,4,11,17,15,683.0,73.5,1.2,29.0,323.0,59.17,44.36
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,55.05,41.17
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,48.77,35.9
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,42.49,30.41
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,33.09,22.05
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,23.75,12.83
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,61.82,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,187.53,119.53
2016,4,12,6,45,230.5,43.0,3.75,13.5,77.5,312.1,256.13
2016,4,12,7,0,334.0,61.0,3.8,14.0,121.0,433.12,361.32
2016,4,12,7,15,167.0,32.5,3.7,14.5,62.5,224.86,190.45
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.03,0.0
2016,4,12,7,45,21.0,78.5,3.5,15.5,87.0,92.08,73.81
2016,4,12,8,0,42.0,153.0,3.4,16.0,170.0,201.46,165.04
2016,4,12,8,15,44.5,178.0,3.45,16.5,198.0,227.8,185.42
2016,4,12,8,30,47.0,203.0,3.5,17.0,226.0,253.32,204.91
2016,4,12,8,45,23.5,158.0,3.6,17.5,169.5,170.58,136.19
2016,4,12,9,0,0.0,113.0,3.7,18.0,113.0,88.76,67.83
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,88.4,67.24
2016,4,12,9,30,0.0,113.0,3.7,19.0,113.0,88.21,66.74
2016,4,12,9,45,0.0,120.5,3.7,19.5,120.5,94.3,71.35
2016,4,12,10,0,0.0,128.0,3.7,20.0,128.0,100.36,75.9
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,66.11,48.05
2016,4,12,10,30,0.0,43.0,3.6,21.0,43.0,33.18,21.31
2016,4,12,10,45,9.5,173.0,3.55,21.5,181.0,144.91,110.74
2016,4,12,11,0,19.0,303.0,3.5,22.0,319.0,259.55,199.31
2016,4,12,11,15,20.0,309.0,3.5,22.0,327.0,262.58,201.1
2016,4,12,11,30,21.0,315.0,3.5,22.0,335.0,265.41,203.02
2016,4,12,11,45,25.5,345.0,3.5,22.5,369.5,298.52,227.57
2016,4,12,12,0,30.0,375.0,3.5,23.0,404.0,319.23,242.42
2016,4,12,12,15,15.0,256.5,3.5,23.0,271.5,207.84,157.56
2016,4,12,12,30,0.0,138.0,3.5,23.0,139.0,106.78,79.1
2016,4,12,12,45,5.0,178.5,3.55,23.5,184.0,139.92,104.96
2016,4,12,13,0,10.0,219.0,3.6,24.0,229.0,171.62,129.22
2016,4,12,13,15,77.5,341.0,3.65,24.0,412.0,279.3,210.46
2016,4,12,13,30,145.0,463.0,3.7,24.0,595.0,360.47,268.77
2016,4,12,13,45,80.0,371.5,3.75,24.0,444.0,279.31,208.79
2016,4,12,14,0,15.0,280.0,3.8,24.0,293.0,208.17,156.97
2016,4,12,14,15,7.5,182.0,3.85,24.0,188.5,137.66,103.01
2016,4,12,14,30,0.0,84.0,3.9,24.0,84.0,65.03,46.35
2016,4,12,14,45,0.0,105.5,4.0,24.0,105.5,81.05,59.21
2016,4,12,15,0,0.0,127.0,4.1,24.0,127.0,96.49,74.97
2016,4,12,15,15,0.0,116.5,4.1,24.0,116.5,88.92,68.86
2016,4,12,15,30,0.0,106.0,4.1,24.0,106.0,81.29,62.68
2016,4,12,15,45,0.0,128.0,4.1,24.0,128.0,96.74,75.78
2016,4,12,16,0,0.0,150.0,4.1,24.0,150.0,111.43,88.26
2016,4,12,16,15,0.0,110.5,4.05,23.5,110.5,83.92,65.63
2016,4,12,16,30,0.0,71.0,4.0,23.0,71.0,54.53,41.07
2016,4,12,16,45,0.0,89.5,3.95,22.5,89.5,68.41,53.22
2016,4,12,17,0,0.0,108.0,3.9,22.0,108.0,80.62,64.0
2016,4,12,17,15,0.0,91.0,3.75,21.5,91.0,68.37,53.77
2016,4,12,17,30,0.0,74.0,3.6,21.0,74.0,56.01,43.27
2016,4,12,17,45,0.0,57.5,3.45,20.5,57.5,43.88,32.76
2016,4,12,18,0,0.0,41.0,3.3,20.0,41.0,31.34,21.69
2016,4,12,18,15,0.0,27.0,3.5,19.5,27.0,20.59,12.06
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,9.87,2.29
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,5.11,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.0,2.7,14.0,5.0,3.93,0.0
