Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,30,0.0,10.0,2.8,14.0,10.0,7.59,0.0
2016,4,13,6,45,0.0,23.0,2.9,14.5,23.0,17.52,8.91
2016,4,13,7,0,0.0,36.0,3.0,15.0,36.0,27.49,17.68
2016,4,13,7,15,0.0,51.0,3.0,15.5,51.0,39.05,27.68
2016,4,13,7,30,0.0,66.0,3.0,16.0,66.0,51.83,38.57
2016,4,13,7,45,0.0,82.5,3.0,16.5,82.5,66.2,50.57
2016,4,13,8,0,0.0,99.0,3.0,17.0,99.0,80.36,62.18
2016,4,13,8,15,0.0,73.5,2.95,17.0,73.5,56.43,41.92
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,36.76,25.31
2016,4,13,8,45,0.0,59.0,2.85,17.5,59.0,45.28,32.25
2016,4,13,9,0,0.0,70.0,2.8,18.0,70.0,53.82,39.12
2016,4,13,9,15,0.0,110.0,2.75,18.5,110.0,85.85,65.16
2016,4,13,9,30,0.0,150.0,2.7,19.0,150.0,119.66,92.15
2016,4,13,9,45,8.0,204.0,2.65,19.5,210.5,173.99,135.34
2016,4,13,10,0,16.0,258.0,2.6,20.0,271.0,228.17,177.39
2016,4,13,10,15,33.0,309.0,2.6,20.0,335.5,307.96,238.92
2016,4,13,10,30,50.0,360.0,2.6,20.0,400.0,366.62,283.02
2016,4,13,10,45,72.5,392.0,2.6,20.5,453.0,408.9,313.89
2016,4,13,11,0,95.0,424.0,2.6,21.0,506.0,448.04,341.91
2016,4,13,11,15,68.5,409.5,2.6,21.0,469.5,402.39,306.84
2016,4,13,11,30,42.0,395.0,2.6,21.0,433.0,359.77,274.29
2016,4,13,11,45,28.0,334.5,2.6,21.5,360.5,291.64,222.37
2016,4,13,12,0,14.0,274.0,2.6,22.0,288.0,222.74,169.39
2016,4,13,12,15,9.5,220.0,2.65,22.0,229.5,176.29,133.68
2016,4,13,12,30,5.0,166.0,2.7,22.0,171.0,131.16,98.56
2016,4,13,12,45,3.0,153.5,2.75,22.5,157.0,119.91,89.6
2016,4,13,13,0,1.0,141.0,2.8,23.0,143.0,109.01,80.91
2016,4,13,13,15,0.5,112.0,2.8,23.0,113.0,86.62,63.34
2016,4,13,13,30,0.0,83.0,2.8,23.0,83.0,64.32,45.77
2016,4,13,13,45,0.0,96.0,2.8,23.5,96.0,74.15,53.51
2016,4,13,14,0,0.0,109.0,2.8,24.0,109.0,83.84,61.1
2016,4,13,14,15,2.0,138.0,2.75,24.0,140.0,105.34,78.01
2016,4,13,14,30,4.0,167.0,2.7,24.0,171.0,125.69,93.98
2016,4,13,14,45,67.5,269.0,2.65,24.0,321.5,180.58,136.01
2016,4,13,15,0,131.0,371.0,2.6,24.0,472.0,214.97,171.04
2016,4,13,15,15,124.0,348.5,2.5,23.5,439.5,205.44,163.96
2016,4,13,15,30,117.0,326.0,2.4,23.0,407.0,195.38,156.53
2016,4,13,15,45,462.0,214.5,2.35,23.0,501.0,132.07,105.14
2016,4,13,16,0,807.0,103.0,2.3,23.0,595.0,83.76,65.31
2016,4,13,16,15,784.0,99.0,2.2,22.5,542.0,81.51,63.83
2016,4,13,16,30,761.0,95.0,2.1,22.0,489.0,79.16,62.21
2016,4,13,16,45,730.0,90.0,2.05,22.0,433.5,75.82,59.61
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,66.8,52.11
2016,4,13,17,15,653.5,79.0,1.8,21.5,320.5,62.55,48.74
2016,4,13,17,30,608.0,73.0,1.6,21.0,263.0,58.27,45.23
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,51.83,39.69
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,45.36,33.9
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,35.34,24.83
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,25.3,14.95
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,11.86,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,103.03,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,281.85,201.31
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,413.49,338.06
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,549.66,452.74
2016,4,14,7,15,242.0,78.0,3.0,14.5,124.5,348.5,292.81
2016,4,14,7,30,14.0,105.0,3.0,15.0,110.0,110.14,88.41
2016,4,14,7,45,7.0,94.5,3.0,16.0,97.0,85.33,67.11
2016,4,14,8,0,0.0,84.0,3.0,17.0,84.0,65.75,49.9
2016,4,14,8,15,0.0,117.0,3.0,17.5,117.0,95.68,74.53
2016,4,14,8,30,0.0,150.0,3.0,18.0,150.0,125.75,98.76
2016,4,14,8,45,2.5,165.0,3.05,19.0,166.5,140.25,109.86
2016,4,14,9,0,5.0,180.0,3.1,20.0,183.0,154.69,120.75
2016,4,14,9,15,6.5,193.5,3.05,20.5,198.0,166.62,129.66
2016,4,14,9,30,8.0,207.0,3.0,21.0,213.0,178.47,138.41
2016,4,14,9,45,21.5,258.0,2.95,21.5,274.0,236.37,183.52
2016,4,14,10,0,35.0,309.0,2.9,22.0,335.0,315.97,243.96
2016,4,14,10,15,61.5,350.0,2.85,22.0,399.5,375.29,288.63
2016,4,14,10,30,88.0,391.0,2.8,22.0,464.0,431.47,330.13
2016,4,14,10,45,209.5,400.0,2.8,22.5,580.0,555.77,422.38
2016,4,14,11,0,331.0,409.0,2.8,23.0,696.0,667.28,501.43
2016,4,14,11,15,635.5,260.5,2.8,23.5,829.0,778.7,582.94
2016,4,14,11,30,940.0,112.0,2.8,24.0,962.0,835.87,623.4
2016,4,14,11,45,930.0,120.5,2.8,24.5,972.0,790.73,589.69
2016,4,14,12,0,920.0,129.0,2.8,25.0,982.0,743.2,553.41
2016,4,14,12,15,920.5,129.5,2.75,25.0,987.0,694.57,516.68
2016,4,14,12,30,921.0,130.0,2.7,25.0,992.0,643.8,477.51
2016,4,14,12,45,920.5,129.5,2.7,25.0,988.0,589.96,435.23
2016,4,14,13,0,920.0,129.0,2.7,25.0,984.0,534.62,390.54
2016,4,14,13,15,917.0,128.5,2.65,25.0,971.0,476.95,342.68
2016,4,14,13,30,914.0,128.0,2.6,25.0,958.0,418.48,292.99
2016,4,14,13,45,909.5,126.5,2.6,25.5,937.0,358.37,240.96
2016,4,14,14,0,905.0,125.0,2.6,26.0,916.0,298.08,189.33
2016,4,14,14,15,897.5,123.5,2.55,25.5,887.0,237.24,140.87
2016,4,14,14,30,890.0,122.0,2.5,25.0,858.0,176.98,100.0
2016,4,14,14,45,881.0,119.5,2.5,25.0,821.5,116.91,74.74
2016,4,14,15,0,872.0,117.0,2.5,25.0,785.0,99.57,77.07
2016,4,14,15,15,859.0,114.5,2.5,25.0,742.0,98.5,76.39
2016,4,14,15,30,846.0,112.0,2.5,25.0,699.0,88.22,68.1
2016,4,14,15,45,829.5,108.5,2.5,25.0,650.5,86.76,67.1
2016,4,14,16,0,813.0,105.0,2.5,25.0,602.0,85.17,66.0
2016,4,14,16,15,790.0,101.0,2.45,24.5,548.5,82.97,64.52
2016,4,14,16,30,767.0,97.0,2.4,24.0,495.0,80.66,62.96
2016,4,14,16,45,735.5,92.0,2.4,23.5,439.0,71.43,55.51
2016,4,14,17,0,704.0,87.0,2.4,23.0,383.0,68.22,53.12
2016,4,14,17,15,659.0,80.5,2.2,22.0,325.5,63.68,49.6
2016,4,14,17,30,614.0,74.0,2.0,21.0,268.0,59.06,45.92
2016,4,14,17,45,546.5,65.5,1.8,20.5,212.0,52.63,40.38
2016,4,14,18,0,479.0,57.0,1.6,20.0,156.0,46.17,34.61
2016,4,14,18,15,371.0,44.5,1.6,19.0,107.0,36.17,25.55
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,26.14,15.75
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,12.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,80.07,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,237.25,173.75
2016,4,15,6,45,267.5,47.0,1.75,14.0,88.5,350.33,286.65
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,469.45,386.29
2016,4,15,7,15,184.5,68.5,2.05,15.5,103.5,278.37,232.74
2016,4,15,7,30,0.0,73.0,2.1,16.0,73.0,58.73,44.22
2016,4,15,7,45,0.0,98.5,2.2,17.0,98.5,82.47,64.1
2016,4,15,8,0,0.0,124.0,2.3,18.0,124.0,105.82,82.99
2016,4,15,8,15,18.0,161.5,2.25,18.5,170.5,159.83,127.55
2016,4,15,8,30,36.0,199.0,2.2,19.0,217.0,235.51,188.08
2016,4,15,8,45,111.0,236.0,2.2,20.0,300.5,372.59,295.86
2016,4,15,9,0,186.0,273.0,2.2,21.0,384.0,484.29,379.25
2016,4,15,9,15,120.0,284.0,2.2,21.5,358.0,420.54,326.9
2016,4,15,9,30,54.0,295.0,2.2,22.0,332.0,334.02,258.27
2016,4,15,9,45,202.5,315.5,2.25,22.5,467.0,517.31,398.21
2016,4,15,10,0,351.0,336.0,2.3,23.0,602.0,692.91,523.49
2016,4,15,10,15,605.0,234.5,2.35,23.0,719.5,842.54,630.31
2016,4,15,10,30,859.0,133.0,2.4,23.0,837.0,931.07,689.23
2016,4,15,10,45,870.5,132.0,2.45,23.5,868.0,909.75,672.35
2016,4,15,11,0,882.0,131.0,2.5,24.0,899.0,884.64,654.11
2016,4,15,11,15,887.5,132.5,2.55,24.5,921.0,853.01,631.62
2016,4,15,11,30,893.0,134.0,2.6,25.0,943.0,818.0,606.9
2016,4,15,11,45,891.0,137.5,2.7,25.5,955.5,775.8,576.17
2016,4,15,12,0,889.0,141.0,2.8,26.0,968.0,731.07,542.66
2016,4,15,12,15,890.0,141.0,2.85,26.0,972.5,683.53,507.28
2016,4,15,12,30,891.0,141.0,2.9,26.0,977.0,633.95,469.45
2016,4,15,12,45,890.5,140.5,3.0,26.5,973.0,581.44,427.68
2016,4,15,13,0,890.0,140.0,3.1,27.0,969.0,527.53,383.68
2016,4,15,13,15,886.5,139.5,3.2,27.0,956.5,471.16,337.35
2016,4,15,13,30,883.0,139.0,3.3,27.0,944.0,414.12,289.24
2016,4,15,13,45,877.5,138.0,3.4,27.5,923.0,355.71,238.9
2016,4,15,14,0,872.0,137.0,3.5,28.0,902.0,297.25,189.05
2016,4,15,14,15,864.5,135.5,3.55,28.0,873.0,238.32,142.0
2016,4,15,14,30,857.0,134.0,3.6,28.0,844.0,179.98,102.35
2016,4,15,14,45,848.5,130.5,3.7,28.0,808.0,111.83,69.93
2016,4,15,15,0,840.0,127.0,3.8,28.0,772.0,93.89,71.56
2016,4,15,15,15,826.5,124.0,3.8,27.5,729.0,93.31,71.43
2016,4,15,15,30,813.0,121.0,3.8,27.0,686.0,92.63,71.2
2016,4,15,15,45,792.0,118.5,3.85,27.0,637.0,91.95,70.85
2016,4,15,16,0,771.0,116.0,3.9,27.0,588.0,91.22,70.48
2016,4,15,16,15,746.5,111.5,3.9,26.5,535.5,82.07,63.26
2016,4,15,16,30,722.0,107.0,3.9,26.0,483.0,79.87,61.8
2016,4,15,16,45,686.5,102.0,3.9,25.5,427.5,77.02,59.77
2016,4,15,17,0,651.0,97.0,3.9,25.0,372.0,74.11,57.67
2016,4,15,17,15,605.0,89.5,3.65,24.5,316.0,69.2,53.8
2016,4,15,17,30,559.0,82.0,3.4,24.0,260.0,64.2,49.74
2016,4,15,17,45,489.5,72.0,3.15,23.5,205.0,56.93,43.56
2016,4,15,18,0,420.0,62.0,2.9,23.0,150.0,49.58,37.08
2016,4,15,18,15,319.0,48.0,2.85,22.0,102.5,36.49,25.49
2016,4,15,18,30,218.0,34.0,2.8,21.0,55.0,25.8,15.34
2016,4,15,18,45,109.0,17.0,2.8,20.5,27.5,12.94,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,38.57,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,109.5,79.01
2016,4,16,6,45,145.0,54.5,3.85,17.5,79.5,234.08,190.43
2016,4,16,7,0,225.0,79.0,4.0,18.0,123.0,340.83,282.02
2016,4,16,7,15,290.0,97.5,4.2,18.5,173.5,424.99,352.42
2016,4,16,7,30,355.0,116.0,4.4,19.0,224.0,533.27,438.5
2016,4,16,7,45,177.5,115.0,4.6,19.5,169.0,332.08,273.77
2016,4,16,8,0,0.0,114.0,4.8,20.0,114.0,95.02,73.34
2016,4,16,8,15,0.0,99.5,5.05,20.5,99.5,78.79,59.74
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,65.38,48.38
2016,4,16,8,45,0.0,96.5,5.55,21.5,96.5,74.82,55.82
2016,4,16,9,0,0.0,108.0,5.8,22.0,108.0,84.36,63.24
2016,4,16,9,15,1.0,138.0,5.85,22.5,139.0,110.79,84.21
2016,4,16,9,30,2.0,168.0,5.9,23.0,170.0,137.24,104.92
2016,4,16,9,45,2.0,164.0,6.0,23.5,166.0,132.91,100.99
2016,4,16,10,0,2.0,160.0,6.1,24.0,162.0,128.9,97.39
2016,4,16,10,15,1.0,148.5,6.1,24.5,149.5,117.98,88.34
2016,4,16,10,30,0.0,137.0,6.1,25.0,137.0,107.43,79.68
2016,4,16,10,45,1.5,145.5,6.15,25.5,147.5,115.48,85.77
2016,4,16,11,0,3.0,154.0,6.2,26.0,158.0,123.34,91.66
2016,4,16,11,15,1.5,143.0,6.2,26.0,145.0,113.02,83.44
2016,4,16,11,30,0.0,132.0,6.2,26.0,132.0,102.93,75.45
2016,4,16,11,45,2.0,145.5,6.25,26.5,147.5,114.82,84.56
2016,4,16,12,0,4.0,159.0,6.3,27.0,163.0,126.35,93.31
2016,4,16,12,15,5.0,163.5,6.25,27.0,168.5,129.92,96.02
2016,4,16,12,30,6.0,168.0,6.2,27.0,174.0,133.29,98.59
2016,4,16,12,45,8.0,192.0,6.2,27.0,200.0,151.72,112.78
2016,4,16,13,0,10.0,216.0,6.2,27.0,226.0,169.42,126.34
2016,4,16,13,15,7.5,191.0,6.2,26.5,198.5,148.58,110.51
2016,4,16,13,30,5.0,166.0,6.2,26.0,171.0,128.29,95.05
2016,4,16,13,45,46.5,297.5,6.25,26.0,338.5,223.58,167.34
2016,4,16,14,0,88.0,429.0,6.3,26.0,506.0,302.4,225.29
2016,4,16,14,15,58.5,379.0,6.3,26.0,429.5,257.43,192.22
2016,4,16,14,30,29.0,329.0,6.3,26.0,353.0,217.64,163.5
2016,4,16,14,45,16.5,249.0,6.3,26.0,262.5,179.53,135.32
2016,4,16,15,0,4.0,169.0,6.3,26.0,172.0,125.84,98.41
2016,4,16,15,15,7.5,196.5,6.2,25.5,202.0,143.96,113.72
2016,4,16,15,30,11.0,224.0,6.1,25.0,232.0,161.0,128.2
2016,4,16,15,45,17.0,226.5,6.1,25.0,238.0,161.78,129.19
2016,4,16,16,0,23.0,229.0,6.1,25.0,244.0,162.21,129.95
2016,4,16,16,15,69.0,229.5,5.9,24.5,267.0,153.63,123.51
2016,4,16,16,30,115.0,230.0,5.7,24.0,290.0,147.86,119.38
2016,4,16,16,45,57.5,174.5,5.55,24.0,204.5,120.76,97.08
2016,4,16,17,0,0.0,119.0,5.4,24.0,119.0,88.06,69.76
2016,4,16,17,15,0.0,101.0,5.2,23.5,101.0,75.22,59.17
2016,4,16,17,30,0.0,83.0,5.0,23.0,83.0,62.26,48.28
2016,4,16,17,45,143.5,81.0,4.85,22.5,111.0,58.27,44.91
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,57.58,44.14
2016,4,16,18,15,202.5,58.5,4.65,21.5,94.5,43.07,31.16
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,28.21,17.39
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,14.35,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,19.0,7.0,5.51,0.0
2016,4,17,6,30,0.0,14.0,3.2,19.0,14.0,10.64,2.47
2016,4,17,6,45,0.0,33.5,3.35,19.5,33.5,25.6,15.42
2016,4,17,7,0,0.0,53.0,3.5,20.0,53.0,43.9,30.98
2016,4,17,7,15,0.0,77.0,3.65,20.5,77.0,67.41,50.74
2016,4,17,7,30,0.0,101.0,3.8,21.0,101.0,89.95,69.37
2016,4,17,7,45,0.0,53.5,4.0,21.5,53.5,40.94,28.53
2016,4,17,8,0,0.0,6.0,4.2,22.0,6.0,4.56,0.0
2016,4,17,8,15,0.0,41.0,4.35,22.0,41.0,31.36,20.35
2016,4,17,8,30,0.0,76.0,4.5,22.0,76.0,58.4,42.47
2016,4,17,8,45,0.0,84.5,4.7,22.5,84.5,65.02,47.6
2016,4,17,9,0,0.0,93.0,4.9,23.0,93.0,71.7,52.72
2016,4,17,9,15,89.5,220.5,4.95,23.0,282.0,317.54,250.59
2016,4,17,9,30,179.0,348.0,5.0,23.0,471.0,541.05,420.54
2016,4,17,9,45,195.0,358.5,5.05,23.5,500.5,555.82,429.2
2016,4,17,10,0,211.0,369.0,5.1,24.0,530.0,569.41,437.7
2016,4,17,10,15,216.5,388.0,5.05,24.0,560.5,580.13,444.25
2016,4,17,10,30,222.0,407.0,5.0,24.0,591.0,588.93,449.43
2016,4,17,10,45,111.0,218.0,5.0,24.5,310.0,298.09,230.27
2016,4,17,11,0,0.0,29.0,5.0,25.0,29.0,22.42,12.2
2016,4,17,11,15,29.5,226.5,4.95,25.0,254.0,211.65,161.21
2016,4,17,11,30,59.0,424.0,4.9,25.0,479.0,397.07,300.83
2016,4,17,11,45,64.5,436.5,4.85,25.0,496.5,401.62,303.32
2016,4,17,12,0,70.0,449.0,4.8,25.0,514.0,404.79,305.25
2016,4,17,12,15,38.0,310.5,4.7,24.5,346.5,267.11,202.23
2016,4,17,12,30,6.0,172.0,4.6,24.0,179.0,136.35,101.89
2016,4,17,12,45,6.5,174.0,4.55,24.0,181.0,137.33,102.75
2016,4,17,13,0,7.0,176.0,4.5,24.0,183.0,138.21,103.4
2016,4,17,13,15,6.0,172.0,4.5,24.0,178.0,133.9,100.04
2016,4,17,13,30,5.0,168.0,4.5,24.0,173.0,129.76,96.84
2016,4,17,13,45,2.5,120.0,4.5,24.0,122.5,92.9,68.06
2016,4,17,14,0,0.0,72.0,4.5,24.0,72.0,55.82,38.91
2016,4,17,14,15,0.0,51.0,4.5,23.5,51.0,39.45,26.0
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,23.15,13.01
2016,4,17,14,45,0.0,87.5,4.55,23.0,88.0,67.71,48.81
2016,4,17,15,0,0.0,145.0,4.6,23.0,146.0,109.19,85.79
2016,4,17,15,15,9.0,196.5,4.7,23.0,203.5,144.03,114.77
2016,4,17,15,30,18.0,248.0,4.8,23.0,261.0,175.96,141.33
2016,4,17,15,45,9.0,175.5,4.95,23.0,182.0,129.26,103.09
2016,4,17,16,0,0.0,103.0,5.1,23.0,103.0,78.89,61.27
2016,4,17,16,15,0.0,71.0,5.05,22.5,71.0,54.57,41.01
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,29.85,20.07
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,17.56,9.54
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,2.65,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.51,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.13,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.76,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.51,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.27,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.03,0.0
2016,4,18,7,45,0.0,7.0,3.5,17.5,7.0,5.32,0.0
2016,4,18,8,0,0.0,10.0,3.6,18.0,10.0,7.61,0.78
2016,4,18,8,15,0.0,34.0,3.6,18.5,34.0,25.98,16.19
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,44.48,31.47
2016,4,18,8,45,0.0,36.0,3.6,19.5,36.0,27.57,17.26
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,10.71,3.21
2016,4,18,9,15,0.0,17.5,3.7,20.5,17.5,13.41,5.39
2016,4,18,9,30,0.0,21.0,3.8,21.0,21.0,16.12,7.56
2016,4,18,9,45,0.0,81.0,3.9,21.5,81.0,62.52,45.18
2016,4,18,10,0,0.0,141.0,4.0,22.0,141.0,111.07,83.78
2016,4,18,10,15,72.0,276.0,3.75,22.0,336.0,311.83,242.69
2016,4,18,10,30,144.0,411.0,3.5,22.0,531.0,521.08,398.8
2016,4,18,10,45,119.0,420.5,3.3,22.5,522.0,494.03,375.37
2016,4,18,11,0,94.0,430.0,3.1,23.0,513.0,451.63,342.15
2016,4,18,11,15,54.5,356.5,3.05,23.0,405.0,343.73,261.33
2016,4,18,11,30,15.0,283.0,3.0,23.0,297.0,234.75,178.19
2016,4,18,11,45,17.0,306.0,2.95,23.5,322.0,252.27,191.23
2016,4,18,12,0,19.0,329.0,2.9,24.0,347.0,268.95,203.2
2016,4,18,12,15,16.5,303.0,2.9,24.0,319.0,244.4,184.48
2016,4,18,12,30,14.0,277.0,2.9,24.0,291.0,220.72,166.47
2016,4,18,12,45,17.5,309.5,2.95,24.0,326.5,244.34,184.37
2016,4,18,13,0,21.0,342.0,3.0,24.0,362.0,266.43,200.87
2016,4,18,13,15,15.0,274.5,2.95,23.5,289.0,212.41,160.22
2016,4,18,13,30,9.0,207.0,2.9,23.0,216.0,159.66,120.12
2016,4,18,13,45,44.0,315.5,2.85,23.0,355.5,234.23,176.46
2016,4,18,14,0,79.0,424.0,2.8,23.0,495.0,297.72,222.7
2016,4,18,14,15,139.0,419.5,2.65,23.0,538.5,279.21,205.83
2016,4,18,14,30,199.0,415.0,2.5,23.0,582.0,265.51,194.04
2016,4,18,14,45,99.5,278.0,2.35,23.0,361.5,175.18,131.18
2016,4,18,15,0,0.0,141.0,2.2,23.0,141.0,106.4,83.2
2016,4,18,15,15,0.0,82.5,2.05,23.0,82.5,63.7,48.0
2016,4,18,15,30,0.0,24.0,1.9,23.0,24.0,18.43,10.0
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,32.64,22.13
2016,4,18,16,0,0.0,61.0,1.7,23.0,61.0,46.88,34.29
2016,4,18,16,15,98.5,145.5,1.6,22.5,197.5,101.54,80.65
2016,4,18,16,30,197.0,230.0,1.5,22.0,334.0,149.8,121.35
2016,4,18,16,45,98.5,168.5,1.45,22.0,220.5,114.47,92.11
2016,4,18,17,0,0.0,107.0,1.4,22.0,107.0,80.12,63.39
2016,4,18,17,15,0.0,91.0,1.25,21.5,91.0,68.53,53.84
2016,4,18,17,30,0.0,75.0,1.1,21.0,75.0,56.85,43.99
2016,4,18,17,45,0.0,59.5,1.0,21.0,59.5,45.42,34.07
2016,4,18,18,0,0.0,44.0,0.9,21.0,44.0,33.65,23.69
2016,4,18,18,15,0.0,30.5,0.85,20.5,30.5,23.27,14.44
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,12.93,5.09
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,6.45,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.5,87.46,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,47.0,178.77,137.31
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,285.95,233.36
2016,4,19,7,0,292.0,77.0,2.1,18.0,137.0,417.3,342.19
2016,4,19,7,15,146.0,73.0,2.05,18.5,103.0,247.43,204.29
2016,4,19,7,30,0.0,69.0,2.0,19.0,69.0,53.97,39.7
2016,4,19,7,45,0.0,72.5,2.0,19.5,72.5,55.81,41.23
2016,4,19,8,0,0.0,76.0,2.0,20.0,76.0,58.36,43.12
2016,4,19,8,15,0.0,104.5,1.95,20.0,104.5,83.19,63.41
2016,4,19,8,30,0.0,133.0,1.9,20.0,133.0,108.42,83.71
2016,4,19,8,45,0.0,145.5,1.85,20.5,145.5,118.45,91.28
2016,4,19,9,0,0.0,158.0,1.8,21.0,158.0,128.46,98.76
2016,4,19,9,15,43.5,238.0,1.75,21.5,268.5,266.82,208.45
2016,4,19,9,30,87.0,318.0,1.7,22.0,379.0,390.89,301.71
2016,4,19,9,45,126.5,346.0,1.7,22.5,440.5,474.19,361.63
2016,4,19,10,0,166.0,374.0,1.7,23.0,502.0,530.59,400.92
2016,4,19,10,15,109.0,372.0,1.7,23.0,458.0,462.08,348.82
2016,4,19,10,30,52.0,370.0,1.7,23.0,414.0,376.73,284.72
2016,4,19,10,45,31.0,292.5,1.7,23.5,319.0,278.83,211.26
2016,4,19,11,0,10.0,215.0,1.7,24.0,224.0,178.7,134.56
2016,4,19,11,15,13.5,261.0,1.7,24.0,273.5,217.7,164.44
2016,4,19,11,30,17.0,307.0,1.7,24.0,323.0,255.61,192.74
2016,4,19,11,45,24.0,346.0,1.75,24.5,369.0,297.6,223.43
2016,4,19,12,0,31.0,385.0,1.8,25.0,415.0,327.18,244.49
2016,4,19,12,15,32.0,390.0,1.8,25.0,421.0,324.1,241.9
2016,4,19,12,30,33.0,395.0,1.8,25.0,427.0,320.56,239.11
2016,4,19,12,45,19.0,278.5,1.8,25.0,297.5,221.21,165.29
2016,4,19,13,0,5.0,162.0,1.8,25.0,168.0,126.76,93.65
2016,4,19,13,15,11.0,233.5,1.8,25.0,244.5,181.17,135.47
2016,4,19,13,30,17.0,305.0,1.8,25.0,321.0,231.96,173.57
2016,4,19,13,45,49.5,366.0,1.8,25.0,410.5,267.05,198.62
2016,4,19,14,0,82.0,427.0,1.8,25.0,500.0,300.18,221.59
2016,4,19,14,15,415.0,307.5,1.85,24.5,657.0,246.41,167.89
2016,4,19,14,30,748.0,188.0,1.9,24.0,814.0,183.84,110.09
2016,4,19,14,45,456.0,283.5,1.95,24.0,660.0,168.47,119.57
2016,4,19,15,0,164.0,379.0,2.0,24.0,506.0,219.26,174.09
2016,4,19,15,15,82.0,250.5,2.05,24.0,314.0,157.95,125.04
2016,4,19,15,30,0.0,122.0,2.1,24.0,122.0,92.77,72.02
2016,4,19,15,45,5.0,162.0,2.15,24.0,165.5,120.23,95.04
2016,4,19,16,0,10.0,202.0,2.2,24.0,209.0,145.54,116.17
2016,4,19,16,15,12.5,194.5,2.2,23.5,202.0,139.84,112.03
2016,4,19,16,30,15.0,187.0,2.2,23.0,195.0,133.97,107.79
2016,4,19,16,45,7.5,127.5,2.2,23.0,131.5,94.79,75.31
2016,4,19,17,0,0.0,68.0,2.2,23.0,68.0,52.16,39.32
2016,4,19,17,15,0.0,58.0,1.95,22.5,58.0,44.42,32.9
2016,4,19,17,30,0.0,48.0,1.7,22.0,48.0,36.7,26.37
2016,4,19,17,45,0.0,38.0,1.5,22.0,38.0,29.0,19.68
2016,4,19,18,0,0.0,28.0,1.3,22.0,28.0,21.33,12.91
2016,4,19,18,15,0.0,19.0,1.25,21.5,19.0,14.44,6.78
2016,4,19,18,30,0.0,10.0,1.2,21.0,10.0,7.58,0.64
2016,4,19,18,45,0.0,5.0,1.15,20.5,5.0,3.78,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,28.5,18.5,0.55,18.0,21.0,54.41,0.0
2016,4,20,6,30,57.0,37.0,0.6,18.0,42.0,113.51,85.68
2016,4,20,6,45,124.0,62.5,0.7,18.5,85.0,226.67,182.41
2016,4,20,7,0,191.0,88.0,0.8,19.0,128.0,321.98,261.3
2016,4,20,7,15,291.5,94.5,0.75,19.0,176.5,419.4,340.07
2016,4,20,7,30,392.0,101.0,0.7,19.0,225.0,549.16,437.66
2016,4,20,7,45,231.0,136.5,0.65,19.5,213.5,414.01,329.98
2016,4,20,8,0,70.0,172.0,0.6,20.0,202.0,250.22,198.46
2016,4,20,8,15,151.0,198.0,0.6,20.0,273.5,380.1,300.88
2016,4,20,8,30,232.0,224.0,0.6,20.0,345.0,487.5,380.18
2016,4,20,8,45,421.5,201.5,0.65,20.5,449.5,696.53,529.22
2016,4,20,9,0,611.0,179.0,0.7,21.0,554.0,867.21,641.29
2016,4,20,9,15,396.0,255.0,0.75,21.5,505.5,689.4,514.25
2016,4,20,9,30,181.0,331.0,0.8,22.0,457.0,522.81,392.79
2016,4,20,9,45,294.0,326.5,0.9,22.5,546.5,641.41,478.63
2016,4,20,10,0,407.0,322.0,1.0,23.0,636.0,731.69,539.89
2016,4,20,10,15,573.0,258.5,1.05,23.0,723.5,829.16,606.46
2016,4,20,10,30,739.0,195.0,1.1,23.0,811.0,904.49,656.23
2016,4,20,10,45,536.5,305.5,1.15,23.5,760.5,791.92,575.97
2016,4,20,11,0,334.0,416.0,1.2,24.0,710.0,675.22,492.89
2016,4,20,11,15,239.0,442.5,1.2,24.0,656.0,583.51,428.75
2016,4,20,11,30,144.0,469.0,1.2,24.0,602.0,512.15,377.15
2016,4,20,11,45,500.0,310.0,1.2,24.0,779.0,644.73,475.57
2016,4,20,12,0,856.0,151.0,1.2,24.0,956.0,716.15,526.26
2016,4,20,12,15,857.0,151.5,1.2,24.0,960.5,670.33,491.71
2016,4,20,12,30,858.0,152.0,1.2,24.0,965.0,622.58,456.08
2016,4,20,12,45,857.0,152.0,1.2,24.0,961.5,571.77,417.22
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,519.74,376.22
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,465.26,331.92
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,410.18,286.01
2016,4,20,13,45,846.0,148.0,1.1,24.0,912.5,353.81,238.54
2016,4,20,14,0,842.0,146.0,1.1,24.0,892.0,292.6,187.59
2016,4,20,14,15,834.0,144.0,1.1,24.0,863.0,233.82,140.71
2016,4,20,14,30,826.0,142.0,1.1,24.0,834.0,175.9,100.6
2016,4,20,14,45,829.0,132.0,1.1,24.0,801.0,115.26,71.57
2016,4,20,15,0,832.0,122.0,1.1,24.0,768.0,90.43,69.69
2016,4,20,15,15,818.0,119.5,1.15,24.0,725.5,90.08,69.61
2016,4,20,15,30,804.0,117.0,1.2,24.0,683.0,89.63,69.43
2016,4,20,15,45,785.0,114.0,1.3,24.0,635.0,88.63,68.81
2016,4,20,16,0,766.0,111.0,1.4,24.0,587.0,87.55,68.14
2016,4,20,16,15,742.0,107.0,1.45,23.5,535.5,85.58,66.88
2016,4,20,16,30,718.0,103.0,1.5,23.0,484.0,77.02,60.06
2016,4,20,16,45,684.0,98.5,1.55,23.0,429.5,74.45,58.12
2016,4,20,17,0,650.0,94.0,1.6,23.0,375.0,71.82,56.12
2016,4,20,17,15,606.0,87.0,1.45,22.5,319.5,67.24,52.51
2016,4,20,17,30,562.0,80.0,1.3,22.0,264.0,62.56,48.72
2016,4,20,17,45,495.5,71.5,1.2,22.0,210.5,56.4,43.41
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,50.23,37.89
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,37.68,26.72
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,27.37,17.09
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,13.73,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,1.0,0.3,18.0,1.0,0.75,0.0
2016,4,21,6,30,0.0,2.0,0.4,18.0,2.0,1.51,0.0
2016,4,21,6,45,0.0,4.0,0.55,18.5,4.0,3.02,0.0
2016,4,21,7,0,0.0,6.0,0.7,19.0,6.0,4.54,0.0
2016,4,21,7,15,0.0,8.5,0.7,19.5,8.5,6.45,0.0
2016,4,21,7,30,0.0,11.0,0.7,20.0,11.0,8.36,1.42
2016,4,21,7,45,0.0,14.0,0.75,20.5,14.0,10.65,3.33
2016,4,21,8,0,0.0,17.0,0.8,21.0,17.0,12.95,5.21
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,20.62,11.56
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,28.32,17.88
2016,4,21,8,45,0.0,56.5,0.85,21.5,56.5,43.37,30.1
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,58.49,42.19
2016,4,21,9,15,0.0,74.0,0.9,22.5,74.0,56.99,40.73
2016,4,21,9,30,0.0,72.0,0.9,23.0,72.0,55.49,39.31
2016,4,21,9,45,23.5,203.0,0.95,23.5,221.0,202.84,155.59
2016,4,21,10,0,47.0,334.0,1.0,24.0,370.0,351.22,265.73
2016,4,21,10,15,164.5,367.5,1.0,24.0,503.0,509.46,381.06
2016,4,21,10,30,282.0,401.0,1.0,24.0,636.0,656.75,482.47
2016,4,21,10,45,553.0,280.0,1.05,24.0,762.0,782.96,571.37
2016,4,21,11,0,824.0,159.0,1.1,24.0,888.0,873.97,632.92
2016,4,21,11,15,830.0,160.0,1.15,24.0,909.0,842.69,611.65
2016,4,21,11,30,836.0,161.0,1.2,24.0,930.0,808.05,588.82
2016,4,21,11,45,853.5,152.0,1.3,24.5,947.0,759.85,556.04
2016,4,21,12,0,871.0,143.0,1.4,25.0,964.0,720.81,528.22
2016,4,21,12,15,872.0,143.5,1.5,25.0,968.5,674.54,495.22
2016,4,21,12,30,873.0,144.0,1.6,25.0,973.0,626.3,459.72
2016,4,21,12,45,870.5,144.5,1.7,25.0,968.5,574.47,420.38
2016,4,21,13,0,868.0,145.0,1.8,25.0,964.0,521.53,378.78
2016,4,21,13,15,569.0,302.5,1.85,25.0,836.5,446.64,322.88
2016,4,21,13,30,270.0,460.0,1.9,25.0,709.0,394.2,286.69
2016,4,21,13,45,555.5,304.0,2.0,25.0,802.0,356.65,249.74
2016,4,21,14,0,841.0,148.0,2.1,25.0,895.0,294.07,189.32
2016,4,21,14,15,833.0,146.0,2.15,25.0,866.0,235.39,142.18
2016,4,21,14,30,825.0,144.0,2.2,25.0,837.0,177.58,101.82
2016,4,21,14,45,815.5,141.0,2.25,25.0,801.0,120.2,75.11
2016,4,21,15,0,806.0,138.0,2.3,25.0,765.0,98.41,76.04
2016,4,21,15,15,792.0,134.5,2.3,24.5,722.5,97.88,75.97
2016,4,21,15,30,778.0,131.0,2.3,24.0,680.0,97.23,75.78
2016,4,21,15,45,762.5,125.5,2.3,24.0,633.0,95.15,74.27
2016,4,21,16,0,747.0,120.0,2.3,24.0,586.0,92.85,72.6
2016,4,21,16,15,722.5,115.5,2.2,23.5,534.5,83.64,65.27
2016,4,21,16,30,698.0,111.0,2.1,23.0,483.0,81.6,63.94
2016,4,21,16,45,666.0,105.0,2.05,23.0,428.5,78.32,61.41
2016,4,21,17,0,634.0,99.0,2.0,23.0,374.0,74.91,58.75
2016,4,21,17,15,589.5,91.5,1.9,22.5,319.0,70.12,54.98
2016,4,21,17,30,545.0,84.0,1.8,22.0,264.0,65.23,51.02
2016,4,21,17,45,479.0,74.5,1.7,22.0,210.5,58.46,45.19
2016,4,21,18,0,413.0,65.0,1.6,22.0,157.0,51.62,39.09
2016,4,21,18,15,319.0,51.0,1.55,21.5,109.5,38.63,27.55
2016,4,21,18,30,225.0,37.0,1.5,21.0,62.0,28.02,17.69
2016,4,21,18,45,112.5,18.5,1.5,20.5,31.0,14.09,0.23
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,14.0,34.0,199.96,52.59
2016,4,22,6,30,338.0,32.0,2.1,15.0,68.0,389.65,309.01
2016,4,22,6,45,439.5,42.5,2.4,16.0,119.0,502.62,408.18
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,620.86,503.38
2016,4,22,7,15,604.5,60.0,2.6,17.5,227.0,701.37,564.15
2016,4,22,7,30,668.0,67.0,2.5,18.0,284.0,782.37,621.51
2016,4,22,7,45,708.5,73.0,2.45,18.5,342.0,832.35,653.87
2016,4,22,8,0,749.0,79.0,2.4,19.0,400.0,887.67,688.67
2016,4,22,8,15,778.5,83.0,2.35,20.0,457.0,926.83,709.63
2016,4,22,8,30,808.0,87.0,2.3,21.0,514.0,962.93,727.93
2016,4,22,8,45,828.5,91.0,2.25,22.0,568.0,986.45,737.39
2016,4,22,9,0,849.0,95.0,2.2,23.0,622.0,1006.27,744.38
2016,4,22,9,15,865.0,98.0,2.25,23.0,671.5,1003.2,740.53
2016,4,22,9,30,881.0,101.0,2.3,23.0,721.0,1009.39,743.18
2016,4,22,9,45,892.0,104.0,2.4,23.5,764.0,1006.56,739.13
2016,4,22,10,0,903.0,107.0,2.5,24.0,807.0,999.66,732.7
2016,4,22,10,15,912.0,108.5,2.55,24.0,844.0,985.22,722.46
2016,4,22,10,30,921.0,110.0,2.6,24.0,881.0,966.8,709.84
2016,4,22,10,45,926.0,112.0,2.65,24.5,910.5,941.33,691.35
2016,4,22,11,0,931.0,114.0,2.7,25.0,940.0,912.14,670.55
2016,4,22,11,15,935.5,115.0,2.7,25.0,961.5,878.03,647.47
2016,4,22,11,30,940.0,116.0,2.7,25.0,983.0,840.53,622.1
2016,4,22,11,45,942.5,116.0,2.75,25.0,996.0,797.53,592.6
2016,4,22,12,0,945.0,116.0,2.8,25.0,1009.0,751.73,559.26
2016,4,22,12,15,945.5,116.5,2.8,25.0,1013.5,702.46,522.38
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,651.06,482.99
2016,4,22,12,45,944.5,117.0,2.8,25.5,1013.0,596.38,439.24
2016,4,22,13,0,943.0,117.0,2.8,26.0,1008.0,540.3,393.32
2016,4,22,13,15,939.5,116.5,2.75,26.0,994.5,481.87,345.07
2016,4,22,13,30,936.0,116.0,2.7,26.0,981.0,422.7,295.01
2016,4,22,13,45,930.5,115.5,2.7,26.0,959.0,362.36,243.38
2016,4,22,14,0,925.0,115.0,2.7,26.0,937.0,301.9,191.9
2016,4,22,14,15,918.0,113.5,2.65,26.0,907.5,240.71,142.37
2016,4,22,14,30,911.0,112.0,2.6,26.0,878.0,180.03,100.01
2016,4,22,14,45,900.5,110.5,2.6,26.0,840.5,119.87,72.66
2016,4,22,15,0,890.0,109.0,2.6,26.0,803.0,95.77,73.59
2016,4,22,15,15,877.5,107.0,2.5,25.5,759.5,94.9,73.22
2016,4,22,15,30,865.0,105.0,2.4,25.0,716.0,93.87,72.7
2016,4,22,15,45,848.0,102.0,2.35,25.0,667.0,82.91,63.83
2016,4,22,16,0,831.0,99.0,2.3,25.0,618.0,81.48,62.85
2016,4,22,16,15,809.0,95.0,2.15,24.5,565.0,79.15,61.25
2016,4,22,16,30,787.0,91.0,2.0,24.0,512.0,76.69,59.54
2016,4,22,16,45,757.5,86.5,1.85,24.0,455.5,73.61,57.17
2016,4,22,17,0,728.0,82.0,1.7,24.0,399.0,70.43,54.69
2016,4,22,17,15,686.0,76.5,1.5,23.5,341.5,61.13,47.06
2016,4,22,17,30,644.0,71.0,1.3,23.0,284.0,57.11,43.83
2016,4,22,17,45,582.5,63.5,1.15,22.5,228.0,51.33,38.96
2016,4,22,18,0,521.0,56.0,1.0,22.0,172.0,45.55,33.88
2016,4,22,18,15,420.5,45.5,1.0,21.0,121.5,37.07,26.31
2016,4,22,18,30,320.0,35.0,1.0,20.0,71.0,28.63,18.37
2016,4,22,18,45,160.0,17.5,1.05,19.5,35.5,14.11,1.14
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,192.23,73.5
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,367.96,291.73
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,484.28,390.27
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,605.73,485.06
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,688.26,544.81
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,771.3,600.95
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,829.7,635.34
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,879.91,662.33
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,920.11,686.27
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,957.24,707.89
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,979.63,719.25
