Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,998.35,728.32
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,1008.43,733.16
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,1001.11,727.2
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,997.84,722.84
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,990.57,716.05
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,976.77,706.02
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,959.03,693.72
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,933.8,676.1
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,904.9,656.26
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,870.74,633.72
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,833.27,609.01
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,791.17,579.13
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,746.31,545.95
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,697.64,510.52
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,646.91,472.66
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,592.51,431.33
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,536.92,387.71
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,479.74,341.45
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,421.81,293.22
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,362.68,243.21
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,303.5,193.27
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,243.59,145.1
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,184.14,103.66
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,124.89,76.41
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,100.2,77.18
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,99.28,76.79
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,88.93,68.62
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,87.31,67.48
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,85.52,66.21
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,83.38,64.79
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,81.12,63.27
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,78.23,61.08
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,69.45,53.86
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,64.97,50.46
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,60.42,46.87
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,54.78,42.1
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,49.15,37.15
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,39.68,28.68
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,30.16,19.78
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.2,1.94
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,31.5,10.18
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,70.6,52.91
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,128.23,103.49
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,201.46,165.92
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,258.76,214.34
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,317.02,262.07
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,235.78,192.98
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,155.22,123.68
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,114.14,89.25
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,78.92,59.57
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,104.37,79.96
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,129.89,100.05
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,142.41,109.84
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,154.81,119.5
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,203.03,157.23
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,250.68,193.78
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,315.61,243.41
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,358.8,275.77
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,340.78,260.88
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,323.69,246.98
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,389.39,296.71
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,449.88,341.41
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,396.35,300.11
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,346.67,262.0
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,318.21,240.52
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,291.03,219.91
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,351.2,264.95
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,396.25,297.41
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,282.5,212.49
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,175.58,131.91
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,153.22,114.85
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,131.4,98.04
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,174.67,131.5
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,213.19,161.08
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,139.92,97.75
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,110.06,85.98
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,101.01,78.74
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,101.03,78.97
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,133.28,105.88
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,185.57,149.15
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,165.35,132.94
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,152.99,123.22
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,120.39,96.5
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,86.95,68.69
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,81.68,64.61
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,73.31,57.74
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,64.55,50.34
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,55.64,42.58
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,43.94,32.14
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,32.15,21.3
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.25,3.67
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,155.73,82.04
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,292.2,231.78
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,396.89,322.1
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,507.01,411.27
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,587.2,473.53
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,678.48,541.31
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,427.26,345.72
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,139.08,108.17
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,373.3,298.86
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,593.51,466.43
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,543.87,423.44
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,466.78,361.62
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,485.55,373.79
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,502.84,384.43
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,533.16,405.12
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,561.34,423.97
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,769.41,578.68
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,920.73,684.52
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,898.08,665.88
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,871.85,646.13
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,839.91,623.89
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,804.75,598.54
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,757.47,563.86
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,719.59,534.89
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,672.78,499.22
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,624.11,461.47
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,572.52,420.73
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,520.03,378.26
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,436.99,315.81
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,389.65,283.48
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,367.82,265.11
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,328.79,233.6
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,293.93,206.54
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,258.75,181.23
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,171.57,116.72
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,99.88,76.0
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,136.94,106.18
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,186.13,145.84
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,138.5,107.88
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,92.24,70.6
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,90.06,69.23
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,87.73,67.7
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,84.77,65.5
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,81.7,63.19
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,76.55,59.23
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,71.25,55.03
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,61.45,46.87
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,53.74,40.25
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,42.66,30.51
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,31.51,20.42
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,15.91,3.91
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,129.78,74.6
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,273.38,217.87
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,366.28,298.88
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,462.96,379.04
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,265.52,218.84
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,49.06,35.16
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,98.1,75.76
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,149.42,117.22
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,295.88,236.81
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,447.63,355.73
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,506.99,399.65
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,589.83,460.03
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,770.71,595.45
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,935.16,710.74
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,939.31,710.18
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,939.52,708.01
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,929.53,700.1
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,915.71,689.76
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,885.27,666.92
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,860.59,648.26
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,830.36,626.0
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,796.92,601.12
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,759.05,571.74
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,718.2,539.83
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,631.18,472.11
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,556.08,413.66
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,439.32,326.92
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,343.41,255.76
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,344.2,255.99
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,342.62,254.05
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,291.72,216.44
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,245.82,182.82
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,255.39,189.2
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,259.85,192.03
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,231.64,170.77
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,221.79,174.4
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,198.28,155.99
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,189.5,149.34
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,176.73,139.44
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,162.76,128.54
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,161.18,127.92
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,156.47,124.73
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,137.83,110.03
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,124.29,99.38
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,111.77,89.42
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,100.65,80.44
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,86.17,68.21
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,72.8,56.64
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,53.21,39.59
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,33.08,21.86
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,17.15,5.22
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,174.28,110.66
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,323.24,263.35
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,455.01,376.84
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,602.55,496.97
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,687.48,561.82
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,772.55,623.37
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,843.02,671.45
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,911.96,716.51
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,946.36,734.45
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,985.08,755.08
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,1012.01,765.67
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,1035.12,773.57
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,1031.16,766.55
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,1036.8,766.35
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,1034.26,759.87
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,1027.59,751.02
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,1011.95,737.19
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,992.29,721.09
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,965.94,699.97
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,935.81,676.72
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,899.54,652.72
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,859.94,626.5
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,816.72,596.02
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,770.57,561.79
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,719.23,524.38
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,665.89,484.57
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,609.96,441.76
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,552.67,396.61
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,493.26,348.42
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,433.07,298.35
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,371.5,246.52
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,309.81,194.71
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,247.66,145.1
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,186.03,102.08
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,125.11,73.22
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,95.85,72.97
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,94.7,72.23
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,93.36,71.31
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,91.94,70.34
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,81.83,62.26
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,79.82,60.83
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,77.71,59.3
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,75.26,57.5
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,72.79,55.67
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,63.36,48.08
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,59.4,44.98
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,53.97,40.52
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,48.58,35.91
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,39.81,28.18
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,31.03,20.16
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,15.27,4.45
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,25.52,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,201.26,134.62
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,336.48,271.94
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,441.26,360.54
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,551.19,448.42
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,638.74,515.27
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,720.67,574.9
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,783.03,617.09
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,843.73,656.7
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,884.78,683.03
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,923.05,707.15
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,949.52,721.8
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,965.36,729.11
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,978.12,735.57
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,986.95,739.53
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,985.63,736.0
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,980.31,730.03
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,967.59,718.76
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,936.71,695.52
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,912.1,677.04
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,883.99,656.27
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,851.25,633.49
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,815.33,608.54
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,773.46,576.87
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,729.16,542.89
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,682.06,507.1
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,633.19,469.23
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,579.88,427.28
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,529.94,386.63
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,473.56,340.25
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,416.91,292.61
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,360.06,244.52
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,304.78,198.06
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,248.17,152.46
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,192.75,113.2
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,134.49,90.98
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,182.12,142.51
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,124.47,96.4
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,115.36,89.3
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,104.92,81.04
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,119.79,93.46
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,125.45,98.58
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,130.56,103.32
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,127.42,101.31
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,125.33,100.15
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,113.25,90.57
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,102.65,82.06
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,87.19,69.04
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,72.93,56.76
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,53.36,39.78
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,33.21,22.07
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,17.91,6.6
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.57,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,9.54,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,115.88,76.34
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,198.16,156.62
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,276.65,223.66
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,355.12,288.38
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,295.35,239.99
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,230.93,186.33
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,222.06,177.52
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,212.46,167.92
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,138.9,107.75
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,92.03,68.84
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,102.8,77.08
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,113.5,85.14
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,142.69,108.02
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,171.65,130.48
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,156.66,118.19
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,142.51,106.69
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,165.18,124.13
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,187.46,141.1
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,446.3,339.69
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,676.02,505.3
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,427.44,322.41
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,193.1,143.8
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,168.6,125.0
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,144.73,106.45
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,264.05,196.74
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,370.38,274.82
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,280.7,208.26
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,198.97,147.18
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,243.61,180.64
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,273.93,202.82
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,311.95,227.7
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,327.37,234.05
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,297.39,205.81
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,239.76,159.03
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,215.72,153.63
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,223.21,175.06
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,214.3,168.3
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,204.82,161.13
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,192.13,151.41
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,169.62,133.75
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,179.34,142.32
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,179.46,143.13
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,148.04,117.93
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,117.76,93.38
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,116.72,93.06
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,113.14,90.49
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,92.87,73.52
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,73.6,57.09
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,52.28,38.71
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,30.09,19.42
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,16.25,5.77
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,21.52,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,171.33,122.66
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,311.74,255.44
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,421.25,350.26
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,536.14,444.41
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,615.72,506.62
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,705.76,574.06
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,771.61,619.7
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,835.74,662.53
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,719.19,572.05
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,581.95,462.44
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,785.5,615.25
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,975.23,743.17
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,878.48,670.1
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,769.39,585.72
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,891.59,672.83
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,987.14,732.38
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,974.23,720.2
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,943.11,697.01
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,921.01,678.79
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,895.19,658.21
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,862.41,634.05
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,826.36,607.82
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,786.05,576.87
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,742.89,543.24
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,694.65,507.44
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,644.52,469.55
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,591.82,428.06
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,537.8,384.63
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,481.61,339.77
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,424.7,293.03
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,366.35,243.94
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,307.75,194.7
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,248.77,147.52
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,190.27,106.37
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,131.68,77.6
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,99.97,76.17
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,99.12,75.87
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,88.64,67.67
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,86.79,66.36
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,84.74,64.88
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,82.95,63.62
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,81.05,62.28
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,77.89,59.9
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,68.88,52.61
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,64.75,49.45
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,60.53,46.13
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,54.93,41.52
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,49.3,36.7
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,40.96,29.41
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,32.63,21.81
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,19.16,8.26
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,7.87,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,40.77,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,224.13,164.22
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,353.14,288.89
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,450.05,371.52
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,558.58,459.03
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,328.3,273.63
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,42.1,29.74
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,60.65,45.18
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,81.29,61.97
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,139.5,109.88
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,198.71,157.6
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,137.51,107.13
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,83.33,62.41
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,263.83,208.01
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,464.1,360.86
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,297.03,230.76
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,153.58,116.85
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,235.54,181.04
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,337.02,258.3
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,419.22,319.9
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,511.62,387.17
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,505.97,382.02
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,499.21,376.45
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,504.46,380.07
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,506.85,381.43
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,379.38,286.66
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,267.24,201.93
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,256.11,193.63
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,245.3,185.36
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,273.2,206.34
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,300.67,226.61
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,315.81,236.66
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,310.72,230.95
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,259.8,178.83
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,197.45,119.39
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,173.8,119.64
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,200.69,160.56
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,167.48,133.75
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,144.34,115.08
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,150.79,120.75
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,164.78,132.68
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,153.14,123.66
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,140.76,113.98
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,132.04,107.07
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,126.84,103.08
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,113.62,92.39
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,100.05,81.2
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,83.99,67.46
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,67.52,53.1
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,51.53,38.96
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,34.62,23.81
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,19.7,9.08
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,3.93,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.57,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.44,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,11.39,3.91
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,17.88,9.65
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,24.39,15.38
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,32.08,22.04
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,39.79,28.63
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,34.02,23.54
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,28.28,18.5
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,137.46,111.36
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,256.98,210.02
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,169.62,136.56
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,111.64,87.34
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,97.86,75.75
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,84.85,64.83
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,110.68,85.98
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,136.46,106.87
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,122.54,95.23
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,109.06,84.02
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,115.51,89.03
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,121.78,93.85
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,183.14,143.13
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,243.35,190.68
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,244.19,191.07
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,244.77,191.38
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,343.24,268.46
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,426.97,332.15
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,327.39,255.12
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,239.54,186.72
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,276.91,215.86
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,312.31,242.77
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,246.06,190.91
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,192.14,148.85
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,214.09,165.74
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,238.52,184.62
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,226.31,175.43
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,217.29,177.2
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,164.69,133.95
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,108.98,87.51
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,140.11,114.1
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,168.4,138.2
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,135.0,110.39
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,99.98,80.92
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,57.62,44.67
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,12.2,5.09
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,10.66,3.79
2016,5,2,17,30,0.0,12.0,2.7,17.0,12.0,9.12,2.47
2016,5,2,17,45,225.5,41.0,2.4,17.0,96.0,30.84,21.8
2016,5,2,18,0,451.0,70.0,2.1,17.0,180.0,55.42,43.4
2016,5,2,18,15,364.5,57.5,1.8,16.0,131.5,43.57,32.78
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,34.06,23.94
2016,5,2,18,45,139.0,28.5,1.2,14.5,47.5,21.49,11.03
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,83.36,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,286.69,221.03
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,433.43,357.36
2016,5,3,6,45,466.5,52.5,2.15,12.0,149.0,541.64,447.77
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,653.47,535.71
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,728.51,592.23
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,803.48,646.18
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,858.28,682.48
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,905.18,712.07
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,941.55,733.76
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,974.81,752.98
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,996.85,764.31
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,1015.22,773.23
