Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,1009.92,765.83
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,1014.28,765.42
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,1010.73,759.79
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,1003.18,751.78
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,988.17,740.44
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,969.26,726.7
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,943.8,707.35
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,914.66,685.71
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,880.27,660.62
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,842.57,633.35
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,800.18,602.27
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,755.02,567.54
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,706.12,530.52
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,655.22,491.1
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,600.84,448.06
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,545.22,402.8
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,487.88,354.91
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,429.8,305.17
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,370.22,252.97
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,310.5,200.93
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,250.27,151.09
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,190.5,107.42
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,131.21,76.81
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,96.12,74.42
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,95.1,73.94
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,93.89,73.26
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,92.09,71.97
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,81.38,63.22
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,79.43,61.94
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,77.37,60.55
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,74.68,58.49
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,71.91,56.36
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,62.95,48.97
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,59.36,46.12
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,54.0,41.62
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,48.63,36.95
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,41.05,30.2
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,33.51,23.18
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,21.56,11.17
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,9.44,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,5.51,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,105.14,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,266.34,205.63
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,410.22,337.08
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,515.65,425.62
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,624.35,512.2
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,701.54,570.28
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,778.68,625.51
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,834.88,662.14
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,889.3,696.2
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,921.07,714.66
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,957.4,736.15
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,981.4,747.76
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,1001.75,756.9
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,1011.56,759.77
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,1017.41,760.21
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,1000.59,746.05
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,994.03,739.16
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,980.57,727.46
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,963.19,713.4
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,939.22,695.14
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,911.53,674.58
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,877.73,651.07
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,840.64,625.35
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,799.98,595.31
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,756.37,561.94
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,707.26,525.1
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,656.23,485.97
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,602.7,443.96
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,547.87,399.74
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,490.74,352.56
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,432.86,303.57
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,373.77,252.86
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,314.4,202.0
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,254.24,152.66
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,194.59,109.4
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,135.35,78.72
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,99.05,75.91
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,98.15,75.38
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,97.05,74.66
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,86.02,65.8
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,84.51,64.77
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,82.68,63.6
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,80.74,62.34
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,77.2,59.74
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,73.49,56.97
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,64.41,49.69
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,60.85,47.01
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,55.22,42.32
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,49.54,37.43
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,41.93,30.7
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,34.36,23.73
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,22.4,11.88
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,10.23,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,162.85,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,329.88,252.66
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,479.87,384.25
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,577.87,463.45
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,678.83,540.2
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,749.65,590.04
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,820.25,636.92
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,863.21,662.94
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,910.76,691.32
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,945.61,708.97
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,977.33,724.22
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,995.61,730.5
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,1010.18,734.55
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,1003.81,727.58
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,1007.22,727.28
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,1001.42,720.5
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,991.68,711.57
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,976.45,700.79
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,957.42,687.8
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,931.07,668.99
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,901.19,648.1
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,866.62,625.54
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,828.91,600.88
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,787.38,572.18
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,743.12,540.15
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,694.91,505.64
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,644.83,468.78
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,591.43,427.8
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,536.91,384.72
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,480.79,339.72
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,424.03,292.9
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,366.04,244.25
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,307.92,195.43
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,259.58,166.2
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,263.62,180.94
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,168.52,109.61
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,99.71,75.69
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,105.87,81.09
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,133.56,103.86
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,145.8,113.98
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,164.51,129.37
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,141.67,111.49
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,124.63,98.19
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,119.47,94.33
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,117.33,92.92
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,105.28,83.39
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,92.76,73.29
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,78.79,61.75
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,64.35,49.52
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,50.54,37.63
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,36.42,25.16
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,23.19,12.48
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,52.47,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,145.7,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,309.68,239.93
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,453.48,366.05
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,548.98,443.76
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,647.16,519.12
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,721.24,572.72
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,795.17,623.61
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,848.32,656.51
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,899.57,686.99
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,929.15,704.76
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,962.76,725.2
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,986.57,737.43
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,1006.75,747.24
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,1015.54,750.3
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,1006.58,741.99
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,1004.44,737.1
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,998.35,729.78
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,983.47,718.4
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,964.73,704.77
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,940.32,686.26
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,912.21,665.55
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,878.02,642.28
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,840.55,616.87
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,800.08,587.83
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,756.52,555.02
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,706.88,518.38
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,655.3,479.5
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,601.39,437.04
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,546.08,392.48
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,488.76,346.17
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,430.6,297.9
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,370.83,247.54
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,310.94,197.02
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,250.67,148.1
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,190.83,104.87
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,131.78,74.27
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,93.71,71.18
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,92.88,70.72
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,91.87,70.07
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,90.78,69.39
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,80.72,61.35
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,79.08,60.34
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,77.35,59.25
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,74.97,57.62
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,72.55,55.93
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,63.57,48.76
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,60.01,46.08
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,54.4,41.44
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,48.72,36.57
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,41.14,29.91
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,33.56,23.0
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,22.45,12.19
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,11.02,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,34.39,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,108.29,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,246.7,192.88
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,365.66,300.52
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,457.8,378.22
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,553.84,455.11
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,634.9,517.25
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,710.22,572.53
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,771.52,614.39
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,831.12,653.7
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,870.41,679.25
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,906.95,702.6
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,930.15,715.83
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,949.98,726.68
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,953.19,725.31
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,961.21,727.55
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,958.46,722.88
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,951.9,715.86
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,940.46,706.45
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,925.2,694.62
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,901.7,676.27
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,874.71,655.72
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,843.0,633.33
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,808.09,607.74
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,762.37,573.74
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,726.48,545.74
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,679.67,509.67
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,631.09,471.57
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,465.16,346.11
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,337.22,250.21
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,343.35,254.52
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,346.53,256.05
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,331.71,234.36
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,307.34,199.26
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,251.23,153.05
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,195.72,112.42
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,134.47,78.37
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,101.55,77.35
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,101.7,77.82
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,101.73,78.2
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,94.03,72.11
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,94.48,72.7
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,92.81,71.72
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,91.0,70.63
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,85.87,66.61
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,80.36,62.26
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,76.23,59.14
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,71.98,55.85
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,63.84,49.13
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,55.39,41.94
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,46.71,34.39
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,35.68,24.58
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,24.44,13.76
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,13.41,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.13,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.27,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,3.79,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,5.31,0.0
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,6.83,0.1
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,8.36,1.38
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,42.5,29.86
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,79.05,59.83
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,72.09,53.86
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,66.19,48.83
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,39.54,26.8
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,13.03,5.01
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,59.36,42.64
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,108.06,81.6
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,93.84,69.86
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,80.08,58.63
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,69.0,49.7
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,58.12,40.96
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,68.0,48.77
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,77.92,56.56
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,139.05,104.79
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,199.47,151.64
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,240.32,182.43
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,279.63,211.63
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,229.63,173.46
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,181.13,136.32
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,117.45,87.02
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,54.38,37.57
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,254.93,191.49
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,417.09,307.17
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,283.46,209.04
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,204.18,154.15
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,214.03,161.63
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,229.73,173.59
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,187.37,142.07
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,127.4,100.49
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,164.93,131.94
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,204.09,164.72
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,151.41,121.73
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,93.94,74.07
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,112.48,89.98
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,145.46,118.05
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,124.02,100.36
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,101.21,81.36
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,88.16,70.64
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,75.0,59.64
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,61.4,47.94
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,47.66,35.96
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,35.51,25.25
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,22.9,14.01
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,13.32,5.13
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,3.78,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,1.97,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,4.72,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,9.13,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,52.1,36.17
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,91.75,70.99
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,133.08,106.52
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,172.81,140.08
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,217.45,177.29
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,283.43,230.62
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,193.12,154.9
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,112.67,86.64
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,141.36,109.55
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,169.76,131.81
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,546.73,434.76
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,893.84,692.33
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,814.94,627.65
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,719.57,552.65
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,843.17,643.37
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,946.41,715.0
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,936.92,705.91
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,923.62,694.88
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,898.25,674.28
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,879.38,658.47
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,848.1,635.27
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,813.58,609.05
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,723.91,538.8
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,637.36,471.43
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,602.15,445.06
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,568.62,419.36
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,559.37,411.1
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,533.92,387.92
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,479.99,343.2
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,425.46,297.13
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,369.34,248.73
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,312.81,200.25
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,255.7,153.77
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,199.14,112.62
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,142.79,82.2
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,102.54,77.45
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,91.87,69.21
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,91.36,69.12
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,90.34,68.48
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,89.16,67.73
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,87.37,66.62
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,85.44,65.41
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,75.84,57.72
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,72.69,55.33
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,68.83,52.54
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,64.89,49.61
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,59.23,44.99
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,53.47,40.14
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,45.4,33.09
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,37.28,25.75
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,23.67,13.26
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,12.19,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,18.24,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,50.03,8.21
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,175.32,134.83
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,273.8,220.2
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,372.87,303.12
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,498.77,402.99
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,435.81,351.68
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,366.46,294.78
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,595.85,472.5
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,796.35,615.64
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,838.07,639.81
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,877.05,662.65
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,909.22,680.76
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,937.99,696.44
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,949.85,700.8
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,958.07,703.0
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,950.88,695.58
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,948.72,691.79
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,936.45,682.85
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,920.44,671.65
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,898.42,655.29
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,872.82,636.71
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,840.82,615.19
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,805.66,590.78
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,765.07,561.94
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,722.06,530.86
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,675.67,496.63
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,627.6,460.37
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,576.6,420.18
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,525.02,378.67
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,471.75,335.61
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,418.17,291.3
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,363.99,246.02
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,310.56,201.38
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,256.03,157.71
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,202.46,118.91
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,151.9,91.68
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,106.96,81.31
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,107.37,81.85
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,107.63,82.26
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,110.37,84.7
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,113.34,87.36
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,111.73,86.5
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,109.94,85.52
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,106.88,83.31
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,104.67,81.81
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,97.62,76.42
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,90.32,70.72
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,81.21,63.33
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,72.25,55.84
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,58.03,43.61
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,43.61,30.94
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,27.17,16.08
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,32.49,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,91.37,27.61
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,230.06,180.19
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,337.03,273.6
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,426.05,348.21
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,518.0,421.68
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,591.38,477.63
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,665.51,532.07
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,716.12,566.42
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,765.31,598.84
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,818.43,633.53
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,859.53,659.09
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,879.31,669.85
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,895.71,678.42
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,912.15,686.4
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,924.95,691.94
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,920.62,685.98
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,912.68,677.36
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,905.68,670.55
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,894.92,661.49
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,872.78,643.5
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,847.43,623.47
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,820.15,603.39
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,789.65,580.96
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,760.18,559.75
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,723.22,532.7
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,531.07,391.66
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,352.09,258.33
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,309.25,226.98
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,274.56,201.16
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,338.56,246.91
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,383.28,276.76
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,317.98,230.17
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,251.54,183.6
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,230.0,152.35
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,200.45,115.38
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,179.88,118.97
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,225.19,173.95
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,214.31,166.07
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,184.48,143.34
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,190.06,148.2
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,185.26,144.8
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,161.0,126.13
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,144.25,113.31
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,122.71,96.18
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,104.77,81.82
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,97.7,76.44
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,90.39,70.74
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,80.69,62.87
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,71.25,54.99
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,57.27,42.99
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,43.11,30.56
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,26.79,15.88
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,10.27,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,5.11,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,7.86,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,16.52,1.27
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,121.06,92.62
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,221.41,177.95
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,279.93,227.07
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,338.32,274.46
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,399.24,322.24
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,461.61,369.24
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,293.98,235.07
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,112.36,85.51
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,71.6,52.7
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,38.35,25.64
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,67.41,48.9
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,98.47,73.3
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,60.92,43.17
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,25.39,14.7
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,252.8,193.6
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,511.57,380.9
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,535.28,394.94
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,556.71,408.71
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,558.07,407.6
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,557.89,405.61
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,560.41,406.86
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,560.7,406.54
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,613.87,443.59
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,650.05,467.54
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,639.51,461.39
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,623.21,450.0
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,351.66,258.02
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,130.36,94.48
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,287.02,209.87
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,416.85,297.89
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,373.06,258.74
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,312.08,204.52
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,258.8,162.34
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,206.67,124.57
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,189.23,127.08
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,207.02,161.36
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,163.65,127.31
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,125.84,97.4
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,146.85,114.65
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,173.14,136.05
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,142.52,111.96
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,116.13,91.06
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,111.59,87.7
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,106.84,84.1
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,99.57,78.51
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,92.04,72.61
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,82.47,64.83
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,73.05,56.94
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,59.13,44.94
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,45.02,32.49
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,28.88,17.82
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,12.06,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,33.92,10.84
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,120.27,92.89
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,197.02,159.54
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,277.53,227.54
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,377.13,307.94
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,447.16,362.5
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,518.12,415.71
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,576.25,457.39
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,634.27,497.7
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,679.48,527.59
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,747.46,572.29
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,779.49,591.1
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,808.91,608.14
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,829.74,618.91
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,847.55,627.61
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,859.02,632.28
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,867.11,634.76
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,864.07,630.52
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,860.42,625.95
