Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,847.93,615.17
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,831.5,601.92
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,804.88,582.92
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,775.13,561.78
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,746.54,540.93
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,713.07,516.36
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,668.84,484.37
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,623.0,450.66
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,573.77,413.22
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,524.06,374.57
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,472.91,334.65
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,421.74,293.66
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,368.8,250.61
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,316.16,207.54
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,275.08,178.76
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,249.37,165.09
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,200.13,133.6
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,155.93,120.79
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,147.67,114.56
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,136.83,106.16
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,136.92,106.53
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,135.15,105.42
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,134.27,105.26
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,133.53,105.22
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,131.29,103.77
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,123.21,97.51
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,115.25,91.48
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,108.91,86.67
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,92.38,72.99
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,76.92,59.95
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,61.68,46.91
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,46.16,33.33
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,29.52,18.38
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,7.47,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,14.93,2.02
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,104.26,79.05
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,171.5,137.41
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,233.55,189.98
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,317.58,257.82
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,320.95,259.25
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,342.54,274.27
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,361.7,286.11
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,379.08,296.19
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,385.43,298.85
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,366.1,282.71
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,345.09,264.54
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,324.18,246.6
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,303.15,229.73
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,261.07,197.25
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,250.16,188.61
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,240.0,180.45
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,254.88,191.19
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,269.35,201.42
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,272.23,203.08
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,275.01,204.74
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,216.65,161.11
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,160.63,118.93
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,204.71,152.1
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,247.45,183.27
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,273.5,202.26
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,298.04,220.06
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,229.3,169.64
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,162.25,119.92
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,174.21,129.47
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,185.63,138.32
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,112.65,82.78
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,38.0,24.67
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,56.24,39.34
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,74.05,53.6
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,67.74,48.66
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,61.11,45.64
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,47.46,34.42
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,33.87,23.13
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,67.91,51.95
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,99.58,78.63
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,127.28,102.15
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,154.94,125.68
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,108.59,87.24
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,56.05,42.85
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,48.29,36.37
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,40.56,29.79
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,33.62,23.8
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,26.7,17.75
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,19.79,11.65
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,12.91,5.51
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,7.58,0.65
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.27,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.18,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,11.42,0.81
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,52.53,38.02
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,89.86,71.13
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,137.75,113.23
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,185.61,154.45
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,245.39,204.04
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,285.68,236.64
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,230.83,189.26
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,177.09,142.74
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,285.42,231.22
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,397.4,318.75
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,343.61,273.81
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,314.39,248.53
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,472.59,371.65
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,626.54,484.8
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,594.26,457.69
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,584.84,448.15
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,549.51,420.11
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,514.79,392.72
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,507.68,386.01
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,484.48,367.67
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,409.43,311.21
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,339.42,258.11
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,308.19,234.14
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,273.59,207.49
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,269.06,204.01
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,264.49,200.43
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,288.06,217.61
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,309.06,232.52
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,292.72,220.14
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,277.16,208.46
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,246.22,185.37
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,205.82,155.04
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,226.01,170.67
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,226.44,171.15
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,223.04,168.84
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,218.78,174.71
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,205.47,164.37
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,207.48,166.41
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,182.93,146.89
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,165.57,133.15
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,146.76,118.3
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,116.2,93.39
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,105.58,84.82
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,94.88,76.06
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,82.75,65.98
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,70.53,55.69
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,58.88,45.75
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,47.15,35.56
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,35.58,25.41
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,23.66,14.81
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,14.46,6.45
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,5.3,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,2.75,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,6.69,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,12.96,1.97
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,43.58,30.15
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,83.9,64.98
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,124.1,99.66
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,163.59,133.11
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,196.86,160.59
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,229.4,186.89
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,238.65,192.87
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,247.22,198.19
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,271.63,216.85
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,295.39,234.76
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,204.05,160.61
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,110.47,84.08
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,131.89,100.99
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,153.14,117.42
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,178.09,136.57
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,202.65,155.16
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,256.27,196.33
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,328.12,250.43
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,276.11,209.95
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,245.05,185.63
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,189.19,142.47
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,135.36,100.67
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,193.01,144.69
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,249.03,186.38
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,371.18,277.33
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,473.85,350.75
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,454.7,335.23
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,435.15,319.82
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,354.47,261.48
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,276.85,205.38
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,244.09,181.4
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,201.78,149.94
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,225.09,167.03
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,251.0,186.02
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,248.99,183.94
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,224.74,176.54
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,216.91,171.09
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,208.47,165.11
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,196.14,155.66
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,172.81,137.26
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,167.35,133.55
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,158.36,126.89
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,141.08,113.29
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,123.31,99.1
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,109.72,88.21
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,98.6,79.22
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,75.39,59.54
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,58.27,44.82
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,49.7,37.32
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,38.74,27.53
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,27.36,17.06
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,15.98,1.77
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,5.51,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,10.65,0.88
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,25.74,15.31
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,43.21,30.45
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,65.63,49.59
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,86.99,67.54
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,60.26,45.05
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,42.88,30.31
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,89.24,68.64
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,140.37,109.97
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,136.57,106.28
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,133.61,103.39
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,154.53,119.7
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,175.21,135.58
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,204.02,157.64
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,232.36,178.97
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,156.57,119.07
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,86.54,63.39
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,135.6,102.07
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,184.69,140.07
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,228.22,173.23
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,270.8,205.23
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,247.87,187.49
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,225.78,170.54
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,354.29,267.18
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,465.08,346.75
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,427.71,318.48
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,392.91,292.72
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,441.84,327.76
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,471.7,346.94
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,430.73,316.08
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,387.58,284.36
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,269.77,198.92
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,176.23,131.0
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,196.49,131.29
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,207.84,124.35
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,154.2,92.03
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,106.62,82.26
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,106.88,82.88
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,98.15,76.07
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,98.21,76.33
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,98.19,76.54
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,96.82,75.81
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,95.31,74.97
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,110.81,88.24
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,133.46,107.51
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,119.22,96.11
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,104.52,84.18
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,89.59,71.65
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,74.26,58.53
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,59.3,45.57
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,43.16,31.33
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,28.34,17.9
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,12.97,1.0
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,6.69,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,22.53,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,67.7,38.77
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,152.78,122.69
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,250.85,208.47
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,326.92,274.41
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,407.02,341.25
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,232.99,195.64
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,34.4,23.59
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,74.76,57.48
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,120.88,95.35
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,375.15,305.93
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,618.39,492.83
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,566.97,447.32
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,488.06,383.33
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,304.63,240.7
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,107.17,81.46
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,147.56,113.82
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,187.83,145.26
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,289.59,223.96
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,374.68,287.5
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,327.71,250.6
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,269.96,205.92
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,289.52,220.67
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,318.8,242.42
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,353.47,267.63
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,384.85,289.98
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,428.43,322.0
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,463.73,347.15
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,349.11,262.02
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,247.18,185.7
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,250.21,188.18
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,252.77,190.02
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,300.07,223.73
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,328.7,242.1
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,309.28,225.46
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,286.09,206.83
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,255.12,185.91
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,207.96,164.98
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,199.76,159.17
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,184.01,147.11
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,146.28,116.64
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,89.78,70.12
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,126.62,101.38
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,151.13,122.37
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,141.47,114.7
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,131.49,106.75
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,116.88,94.97
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,101.97,82.72
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,87.02,70.19
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,71.8,57.15
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,57.24,44.38
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,41.3,30.15
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,26.61,16.76
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,11.43,0.77
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,5.9,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.27,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,3.78,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,5.68,0.0
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,7.59,0.84
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,12.93,5.41
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,18.29,9.96
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,16.78,8.6
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,15.26,7.25
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,20.65,11.73
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,26.04,16.18
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,33.0,21.91
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,39.98,27.61
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,43.12,30.11
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,46.26,32.61
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,66.89,49.42
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,88.16,66.6
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,100.74,76.63
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,113.23,86.53
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,122.5,93.64
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,131.54,100.49
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,218.68,168.29
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,304.19,232.31
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,496.15,375.47
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,639.14,474.6
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,613.73,453.45
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,586.22,432.14
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,546.69,402.45
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,503.77,369.33
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,412.07,302.85
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,358.23,265.73
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,315.29,234.26
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,276.7,206.1
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,224.09,167.51
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,184.95,138.83
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,165.37,124.12
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,146.39,114.95
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,157.88,124.82
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,168.8,134.22
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,170.6,136.04
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,172.06,137.66
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,154.35,123.89
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,136.36,109.73
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,112.0,89.8
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,86.92,68.96
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,76.41,60.41
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,65.83,51.63
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,55.17,42.53
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,44.44,33.21
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,33.64,23.75
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,22.88,14.18
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,14.46,6.55
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,6.06,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.15,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,65.64,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,193.93,127.35
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,309.45,248.88
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,425.13,345.19
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,252.06,208.23
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,28.23,18.29
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,40.94,29.15
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,53.7,39.71
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,73.77,56.03
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,94.4,72.42
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,111.15,85.5
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,127.75,98.27
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,163.5,126.27
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,198.95,153.43
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,198.75,152.69
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,198.88,152.38
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,296.25,226.47
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,374.24,283.45
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,491.57,368.52
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,580.96,430.73
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,762.49,561.31
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,872.81,636.12
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,841.37,613.8
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,806.84,590.9
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,769.08,563.99
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,728.52,534.32
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,682.58,500.84
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,635.04,465.41
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,584.6,426.08
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,533.41,385.2
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,480.73,342.88
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,427.52,298.97
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,373.28,253.45
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,319.14,207.77
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,263.92,162.47
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,209.31,121.38
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,154.79,88.84
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,92.48,70.35
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,92.55,70.65
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,92.5,70.77
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,92.15,70.68
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,91.72,70.54
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,90.14,69.61
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,81.5,62.83
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,79.27,61.22
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,76.96,59.52
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,73.06,56.59
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,69.05,53.5
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,63.64,49.12
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,58.13,44.52
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,50.36,37.78
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,40.21,28.76
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,28.83,18.43
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,17.46,5.24
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,25.6,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,73.43,45.27
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,163.28,128.83
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,265.06,214.58
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,165.06,133.33
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,59.7,44.02
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,82.63,63.0
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,105.1,81.2
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,131.95,102.79
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,158.59,123.8
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,246.99,193.79
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,316.24,246.75
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,306.8,237.39
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,297.61,228.61
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,405.96,311.47
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,535.22,405.95
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,550.1,414.17
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,563.51,421.92
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,563.64,420.32
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,562.49,417.99
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,567.42,419.93
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,570.54,420.58
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,519.76,383.11
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,461.04,340.22
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,538.7,396.95
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,599.01,439.2
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,520.08,381.52
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,451.74,331.81
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,306.5,226.99
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,171.03,126.36
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,299.36,221.5
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,406.12,295.75
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,353.84,257.04
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,323.48,235.75
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,290.61,212.3
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,261.13,191.67
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,253.37,185.83
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,223.63,174.47
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,215.11,168.22
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,191.86,150.23
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,180.43,141.57
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,167.9,131.95
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,147.3,115.98
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,133.36,105.25
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,127.03,100.45
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,120.32,95.3
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,112.4,89.26
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,105.65,84.09
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,94.44,75.01
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,82.99,65.48
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,67.41,52.13
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,51.5,38.2
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,33.83,22.51
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,15.47,4.36
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,7.87,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,16.37,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,42.51,23.94
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,125.93,97.47
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,192.41,154.81
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,252.9,205.91
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,335.79,272.78
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,272.02,219.66
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,203.25,161.79
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,199.45,157.46
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,176.2,137.56
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,195.78,152.59
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,215.11,167.16
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,289.1,223.88
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,340.02,261.61
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,484.31,370.41
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,624.63,471.22
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,608.16,456.6
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,613.99,458.45
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,536.72,400.68
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,442.82,330.83
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,327.01,245.19
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,208.8,155.82
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,213.83,159.69
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,218.64,163.14
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,191.85,142.8
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,165.74,122.94
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,207.58,154.61
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,247.75,184.56
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,346.21,256.89
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,424.2,311.7
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,427.35,312.23
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,411.44,298.18
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,278.24,202.54
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,162.08,119.37
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,196.13,131.05
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,212.92,128.62
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,161.31,96.6
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,111.27,85.35
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,146.02,113.62
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,186.82,146.53
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,177.58,139.45
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,167.59,131.84
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,135.17,106.19
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,108.43,84.83
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,104.63,82.02
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,100.83,79.18
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,94.92,74.69
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,88.82,69.96
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,81.27,63.75
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,73.59,57.26
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,62.03,47.37
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,49.51,36.37
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,33.91,22.47
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,18.09,6.37
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,9.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,14.0,2.3,21.5,18.0,55.62,0.0
2016,5,23,6,0,116.0,28.0,2.5,22.0,36.0,158.69,106.63
2016,5,23,6,15,207.5,45.0,2.6,22.0,76.0,282.12,223.82
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,388.01,313.75
2016,5,23,6,45,365.0,75.0,2.85,22.5,164.0,469.81,380.18
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,554.5,445.68
2016,5,23,7,15,335.5,119.5,3.05,23.0,228.5,510.54,410.17
2016,5,23,7,30,240.0,151.0,3.1,23.0,245.0,436.22,350.14
2016,5,23,7,45,239.0,179.0,3.2,23.5,284.5,468.85,373.18
2016,5,23,8,0,238.0,207.0,3.3,24.0,324.0,499.27,393.55
2016,5,23,8,15,247.5,230.0,3.35,24.5,363.5,532.05,415.6
2016,5,23,8,30,257.0,253.0,3.4,25.0,403.0,563.22,436.08
2016,5,23,8,45,263.0,274.5,3.45,25.5,440.0,587.27,451.05
2016,5,23,9,0,269.0,296.0,3.5,26.0,477.0,609.49,464.58
2016,5,23,9,15,137.0,236.5,3.55,26.0,329.0,377.37,290.74
2016,5,23,9,30,5.0,177.0,3.6,26.0,181.0,146.97,110.36
2016,5,23,9,45,6.5,185.5,3.65,26.5,191.5,154.96,116.45
2016,5,23,10,0,8.0,194.0,3.7,27.0,202.0,162.83,122.09
