Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,15,9.5,201.5,3.75,27.0,210.5,169.73,127.21
2016,5,23,10,30,11.0,209.0,3.8,27.0,219.0,176.46,132.2
2016,5,23,10,45,11.0,215.5,3.9,27.5,226.0,180.83,135.07
2016,5,23,11,0,11.0,222.0,4.0,28.0,233.0,185.09,137.85
2016,5,23,11,15,7.5,188.0,4.05,28.0,196.0,153.9,113.87
2016,5,23,11,30,4.0,154.0,4.1,28.0,159.0,123.57,90.51
2016,5,23,11,45,10.0,227.5,4.15,28.5,238.0,185.27,137.37
2016,5,23,12,0,16.0,301.0,4.2,29.0,317.0,245.28,181.96
2016,5,23,12,15,40.0,384.0,4.25,29.0,423.5,324.2,240.35
2016,5,23,12,30,64.0,467.0,4.3,29.0,530.0,391.43,288.98
2016,5,23,12,45,38.0,351.0,4.35,29.0,389.0,283.95,210.05
2016,5,23,13,0,12.0,235.0,4.4,29.0,248.0,184.9,136.29
2016,5,23,13,15,12.0,231.5,4.4,29.0,243.5,180.68,133.2
2016,5,23,13,30,12.0,228.0,4.4,29.0,239.0,176.51,130.03
2016,5,23,13,45,29.0,317.5,4.4,29.0,344.5,232.47,171.65
2016,5,23,14,0,46.0,407.0,4.4,29.0,450.0,284.33,209.41
2016,5,23,14,15,401.5,293.5,4.35,29.0,647.0,250.83,170.29
2016,5,23,14,30,757.0,180.0,4.3,29.0,844.0,216.24,129.47
2016,5,23,14,45,750.5,175.0,4.25,29.0,811.0,164.1,97.12
2016,5,23,15,0,744.0,170.0,4.2,29.0,778.0,113.1,86.52
2016,5,23,15,15,497.5,259.0,4.15,29.0,657.0,146.45,113.57
2016,5,23,15,30,251.0,348.0,4.1,29.0,536.0,195.63,153.05
2016,5,23,15,45,293.0,315.0,4.05,29.0,521.0,183.96,144.05
2016,5,23,16,0,335.0,282.0,4.0,29.0,506.0,171.07,134.14
2016,5,23,16,15,192.0,259.5,3.95,28.5,386.0,166.07,130.8
2016,5,23,16,30,49.0,237.0,3.9,28.0,266.0,157.36,124.44
2016,5,23,16,45,159.5,216.5,3.9,28.0,296.5,142.32,112.61
2016,5,23,17,0,270.0,196.0,3.9,28.0,327.0,128.35,101.57
2016,5,23,17,15,250.5,175.5,3.8,27.5,285.5,116.81,92.59
2016,5,23,17,30,231.0,155.0,3.7,27.0,244.0,104.79,83.05
2016,5,23,17,45,204.5,133.5,3.65,26.5,203.0,91.62,72.35
2016,5,23,18,0,178.0,112.0,3.6,26.0,162.0,79.16,61.99
2016,5,23,18,15,142.0,90.0,3.6,25.5,124.5,64.27,49.29
2016,5,23,18,30,106.0,68.0,3.6,25.0,87.0,49.17,36.11
2016,5,23,18,45,61.0,46.0,3.6,25.0,56.5,33.81,22.42
2016,5,23,19,0,16.0,24.0,3.6,25.0,26.0,18.24,6.82
2016,5,23,19,15,8.0,12.0,3.7,24.5,13.0,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,22.0,16.0,28.31,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,32.0,85.33,55.42
2016,5,24,6,15,107.5,49.5,2.9,22.0,67.0,186.17,146.68
2016,5,24,6,30,170.0,71.0,3.1,22.0,102.0,269.38,218.22
2016,5,24,6,45,249.0,82.5,3.3,22.5,145.5,353.13,288.57
2016,5,24,7,0,328.0,94.0,3.5,23.0,189.0,466.21,378.62
2016,5,24,7,15,224.0,126.5,3.65,23.5,197.5,389.71,315.18
2016,5,24,7,30,120.0,159.0,3.8,24.0,206.0,307.08,246.08
2016,5,24,7,45,122.0,186.5,4.0,24.5,240.5,338.87,269.75
2016,5,24,8,0,124.0,214.0,4.2,25.0,275.0,369.22,291.5
2016,5,24,8,15,73.0,214.0,4.25,25.0,251.0,286.34,224.78
2016,5,24,8,30,22.0,214.0,4.3,25.0,227.0,206.76,160.12
2016,5,24,8,45,19.0,223.0,4.4,25.5,235.0,208.91,160.95
2016,5,24,9,0,16.0,232.0,4.5,26.0,243.0,211.34,161.89
2016,5,24,9,15,17.5,247.5,4.55,26.0,260.5,224.63,171.73
2016,5,24,9,30,19.0,263.0,4.6,26.0,278.0,237.75,181.39
2016,5,24,9,45,20.5,276.0,4.65,26.5,293.0,248.38,188.75
2016,5,24,10,0,22.0,289.0,4.7,27.0,308.0,258.82,195.93
2016,5,24,10,15,18.5,271.5,4.65,27.0,287.5,237.76,179.45
2016,5,24,10,30,15.0,254.0,4.6,27.0,267.0,217.74,163.86
2016,5,24,10,45,14.5,262.0,4.6,27.5,275.0,222.36,166.78
2016,5,24,11,0,14.0,270.0,4.6,28.0,283.0,226.86,169.59
2016,5,24,11,15,44.5,366.0,4.6,28.0,409.0,341.83,255.84
2016,5,24,11,30,75.0,462.0,4.6,28.0,535.0,439.38,326.87
2016,5,24,11,45,81.5,473.0,4.65,28.5,553.0,442.37,327.84
2016,5,24,12,0,88.0,484.0,4.7,29.0,571.0,443.85,327.99
2016,5,24,12,15,92.5,488.5,4.7,29.0,580.0,437.56,323.09
2016,5,24,12,30,97.0,493.0,4.7,29.0,589.0,430.28,317.44
2016,5,24,12,45,63.5,444.5,4.7,29.5,508.0,364.27,268.56
2016,5,24,13,0,30.0,396.0,4.7,30.0,427.0,304.02,223.96
2016,5,24,13,15,28.5,386.0,4.65,29.5,415.0,289.27,213.52
2016,5,24,13,30,27.0,376.0,4.6,29.0,403.0,275.19,203.44
2016,5,24,13,45,25.5,361.5,4.55,29.0,386.0,258.94,191.32
2016,5,24,14,0,24.0,347.0,4.5,29.0,369.0,243.42,179.78
2016,5,24,14,15,82.0,391.5,4.45,29.0,464.0,274.66,200.78
2016,5,24,14,30,140.0,436.0,4.4,29.0,559.0,278.3,201.06
2016,5,24,14,45,175.0,416.5,4.35,29.0,564.5,255.32,184.3
2016,5,24,15,0,210.0,397.0,4.3,29.0,570.0,228.83,178.4
2016,5,24,15,15,236.5,371.0,4.15,28.5,556.5,218.27,170.79
2016,5,24,15,30,263.0,345.0,4.0,28.0,543.0,194.61,152.7
2016,5,24,15,45,203.0,327.5,3.9,28.0,474.0,198.71,156.38
2016,5,24,16,0,143.0,310.0,3.8,28.0,405.0,188.85,148.89
2016,5,24,16,15,245.5,270.5,3.65,28.0,419.5,164.25,129.51
2016,5,24,16,30,348.0,231.0,3.5,28.0,434.0,147.77,116.58
2016,5,24,16,45,310.5,213.5,3.35,28.0,381.5,138.27,109.24
2016,5,24,17,0,273.0,196.0,3.2,28.0,329.0,128.4,101.54
2016,5,24,17,15,232.0,183.0,3.1,27.5,286.5,120.63,95.69
2016,5,24,17,30,191.0,170.0,3.0,27.0,244.0,114.69,91.27
2016,5,24,17,45,155.5,147.0,2.95,27.0,201.0,100.05,79.24
2016,5,24,18,0,120.0,124.0,2.9,27.0,158.0,85.13,66.75
2016,5,24,18,15,87.5,98.0,2.95,26.5,120.0,68.34,52.51
2016,5,24,18,30,55.0,72.0,3.0,26.0,82.0,51.46,37.9
2016,5,24,18,45,27.5,45.5,3.05,25.5,50.5,33.48,22.13
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,14.49,4.51
2016,5,24,19,15,0.0,9.5,3.1,25.0,9.5,7.47,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.0,3.35,23.0,4.0,3.15,0.0
2016,5,25,6,0,0.0,8.0,3.4,23.0,8.0,6.06,0.0
2016,5,25,6,15,0.0,17.5,3.5,23.5,17.5,13.3,5.05
2016,5,25,6,30,0.0,27.0,3.6,24.0,27.0,20.57,11.23
2016,5,25,6,45,0.0,38.5,3.7,24.5,38.5,29.39,18.62
2016,5,25,7,0,0.0,50.0,3.8,25.0,50.0,38.25,25.94
2016,5,25,7,15,4.0,91.5,3.9,25.0,93.5,79.65,60.02
2016,5,25,7,30,8.0,133.0,4.0,25.0,137.0,124.8,96.58
2016,5,25,7,45,4.0,100.0,4.1,25.5,102.0,83.71,62.75
2016,5,25,8,0,0.0,67.0,4.2,26.0,67.0,51.42,36.16
2016,5,25,8,15,0.0,72.5,4.2,26.0,72.5,55.71,39.48
2016,5,25,8,30,0.0,78.0,4.2,26.0,78.0,60.01,42.78
2016,5,25,8,45,2.0,127.5,4.25,26.0,128.5,102.98,76.94
2016,5,25,9,0,4.0,177.0,4.3,26.0,179.0,147.98,112.15
2016,5,25,9,15,2.0,135.0,4.35,26.0,136.0,108.58,80.81
2016,5,25,9,30,0.0,93.0,4.4,26.0,93.0,71.89,51.63
2016,5,25,9,45,4.5,154.5,4.45,26.5,158.5,126.78,94.65
2016,5,25,10,0,9.0,216.0,4.5,27.0,224.0,182.5,137.39
2016,5,25,10,15,11.5,241.5,4.45,27.0,252.0,205.38,154.62
2016,5,25,10,30,14.0,267.0,4.4,27.0,280.0,227.79,171.4
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.5,199.42,149.23
2016,5,25,11,0,10.0,207.0,4.4,28.0,217.0,172.08,127.98
2016,5,25,11,15,11.0,218.0,4.35,28.0,228.5,180.81,134.51
2016,5,25,11,30,12.0,229.0,4.3,28.0,240.0,189.24,140.77
2016,5,25,11,45,19.5,305.5,4.25,28.0,324.5,253.76,189.26
2016,5,25,12,0,27.0,382.0,4.2,28.0,409.0,321.24,239.03
2016,5,25,12,15,25.0,374.5,4.15,28.0,399.5,307.26,228.33
2016,5,25,12,30,23.0,367.0,4.1,28.0,390.0,294.12,218.47
2016,5,25,12,45,28.0,386.0,4.05,28.5,413.5,303.46,224.81
2016,5,25,13,0,33.0,405.0,4.0,29.0,437.0,311.74,230.22
2016,5,25,13,15,33.5,401.5,4.0,29.0,433.5,301.78,222.72
2016,5,25,13,30,34.0,398.0,4.0,29.0,430.0,291.95,215.36
2016,5,25,13,45,36.5,395.5,4.0,29.0,429.5,283.47,208.92
2016,5,25,14,0,39.0,393.0,4.0,29.0,429.0,274.68,202.24
2016,5,25,14,15,51.0,398.0,3.95,29.0,444.0,271.65,199.47
2016,5,25,14,30,63.0,403.0,3.9,29.0,459.0,266.47,195.28
2016,5,25,14,45,48.5,368.0,3.85,29.0,410.0,237.1,174.68
2016,5,25,15,0,34.0,333.0,3.8,29.0,361.0,210.47,163.85
2016,5,25,15,15,33.0,315.0,3.85,29.0,341.5,200.78,156.6
2016,5,25,15,30,32.0,297.0,3.9,29.0,322.0,191.4,149.54
2016,5,25,15,45,18.5,242.0,4.0,29.5,256.5,172.64,134.71
2016,5,25,16,0,5.0,187.0,4.1,30.0,191.0,136.82,106.13
2016,5,25,16,15,5.5,183.0,4.1,29.5,187.0,133.55,104.08
2016,5,25,16,30,6.0,179.0,4.1,29.0,183.0,130.14,101.87
2016,5,25,16,45,90.5,193.0,4.2,29.0,238.0,133.53,105.02
2016,5,25,17,0,175.0,207.0,4.3,29.0,293.0,136.76,108.07
2016,5,25,17,15,158.0,185.5,4.1,28.5,256.0,123.95,98.1
2016,5,25,17,30,141.0,164.0,3.9,28.0,219.0,110.78,87.69
2016,5,25,17,45,123.5,140.0,3.75,27.5,182.5,95.9,75.63
2016,5,25,18,0,106.0,116.0,3.6,27.0,146.0,80.64,62.99
2016,5,25,18,15,81.0,92.5,3.45,26.5,112.5,65.23,49.9
2016,5,25,18,30,56.0,69.0,3.3,26.0,79.0,49.8,36.52
2016,5,25,18,45,28.0,46.5,3.2,26.0,51.5,34.16,22.68
2016,5,25,19,0,0.0,24.0,3.1,26.0,24.0,18.13,7.27
2016,5,25,19,15,0.0,12.0,3.1,25.5,12.0,9.44,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,6.5,2.8,24.0,6.5,5.11,0.0
2016,5,26,6,0,0.0,13.0,2.9,24.0,13.0,9.88,1.35
2016,5,26,6,15,0.0,32.0,3.05,24.0,32.0,24.46,14.0
2016,5,26,6,30,0.0,51.0,3.2,24.0,51.0,42.94,29.54
2016,5,26,6,45,0.0,72.5,3.35,24.5,72.5,63.7,46.79
2016,5,26,7,0,0.0,94.0,3.5,25.0,94.0,83.53,63.02
2016,5,26,7,15,0.0,68.5,3.7,25.0,68.5,52.68,37.74
2016,5,26,7,30,0.0,43.0,3.9,25.0,43.0,32.86,21.41
2016,5,26,7,45,0.0,26.0,4.15,25.5,26.0,19.84,10.62
2016,5,26,8,0,0.0,9.0,4.4,26.0,9.0,6.86,0.0
2016,5,26,8,15,0.0,50.5,4.45,26.0,50.5,38.71,25.78
2016,5,26,8,30,0.0,92.0,4.5,26.0,92.0,70.9,51.52
2016,5,26,8,45,4.0,148.0,4.55,26.0,151.0,123.08,92.95
2016,5,26,9,0,8.0,204.0,4.6,26.0,210.0,176.73,134.81
2016,5,26,9,15,9.5,218.0,4.6,25.5,225.5,189.15,144.34
2016,5,26,9,30,11.0,232.0,4.6,25.0,241.0,201.43,153.81
2016,5,26,9,45,12.0,243.0,4.7,25.0,253.0,210.38,160.41
2016,5,26,10,0,13.0,254.0,4.8,25.0,265.0,219.21,166.91
2016,5,26,10,15,14.0,264.5,4.7,25.0,277.0,227.44,172.89
2016,5,26,10,30,15.0,275.0,4.6,25.0,289.0,235.49,178.72
2016,5,26,10,45,26.0,329.5,4.55,25.0,353.5,305.52,231.76
2016,5,26,11,0,37.0,384.0,4.5,25.0,418.0,357.95,270.64
2016,5,26,11,15,36.0,393.5,4.4,25.0,428.0,358.48,270.39
2016,5,26,11,30,35.0,403.0,4.3,25.0,438.0,358.51,269.96
2016,5,26,11,45,117.5,453.0,4.25,25.5,568.5,461.34,346.15
2016,5,26,12,0,200.0,503.0,4.2,26.0,699.0,541.98,403.58
2016,5,26,12,15,225.5,480.0,4.5,26.5,702.0,520.61,387.43
2016,5,26,12,30,251.0,457.0,4.8,27.0,705.0,494.9,368.32
2016,5,26,12,45,152.5,454.0,5.15,27.5,604.0,417.51,310.49
2016,5,26,13,0,54.0,451.0,5.5,28.0,503.0,353.43,262.64
2016,5,26,13,15,37.5,397.5,5.6,28.0,434.0,301.04,223.96
2016,5,26,13,30,21.0,344.0,5.7,28.0,365.0,261.86,194.96
2016,5,26,13,45,97.5,406.5,5.85,28.5,497.5,300.05,221.22
2016,5,26,14,0,174.0,469.0,6.0,29.0,630.0,340.36,247.48
2016,5,26,14,15,455.5,329.5,5.85,29.0,734.0,283.16,192.99
2016,5,26,14,30,737.0,190.0,5.7,29.0,838.0,214.23,128.95
2016,5,26,14,45,440.0,295.5,5.6,29.0,678.5,195.08,130.44
2016,5,26,15,0,143.0,401.0,5.5,29.0,519.0,228.68,178.8
2016,5,26,15,15,113.0,373.0,5.3,29.0,463.5,214.93,168.17
2016,5,26,15,30,83.0,345.0,5.1,29.0,408.0,216.05,169.39
2016,5,26,15,45,98.5,326.5,4.9,29.0,396.5,206.86,162.44
2016,5,26,16,0,114.0,308.0,4.7,29.0,385.0,187.14,147.09
2016,5,26,16,15,62.0,250.0,4.5,28.5,291.5,165.84,130.65
2016,5,26,16,30,10.0,192.0,4.3,28.0,198.0,138.45,109.05
2016,5,26,16,45,165.5,190.5,4.1,28.0,272.5,128.79,101.53
2016,5,26,17,0,321.0,189.0,3.9,28.0,347.0,125.54,99.24
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.5,119.21,94.55
2016,5,26,17,30,228.0,169.0,3.7,27.0,258.0,112.68,89.62
2016,5,26,17,45,199.0,146.0,3.65,26.5,215.0,100.28,79.62
2016,5,26,18,0,170.0,123.0,3.6,26.0,172.0,85.35,67.23
2016,5,26,18,15,129.5,99.0,3.7,25.5,132.0,69.46,53.72
2016,5,26,18,30,89.0,75.0,3.8,25.0,92.0,53.34,39.69
2016,5,26,18,45,44.5,49.5,3.9,25.0,58.0,36.14,24.47
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,18.17,7.57
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,9.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.0,4.9,23.0,4.0,3.15,0.0
2016,5,27,6,0,0.0,8.0,4.9,23.0,8.0,6.06,0.0
2016,5,27,6,15,0.0,18.5,4.9,23.0,18.5,14.07,5.7
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,22.1,12.55
2016,5,27,6,45,0.0,41.5,4.9,23.5,41.5,31.71,20.62
2016,5,27,7,0,0.0,54.0,4.9,24.0,54.0,41.34,28.6
2016,5,27,7,15,0.0,77.5,5.05,24.0,77.5,61.36,45.06
2016,5,27,7,30,0.0,101.0,5.2,24.0,101.0,82.58,62.3
2016,5,27,7,45,0.0,66.0,5.35,24.5,66.0,50.62,35.89
2016,5,27,8,0,0.0,31.0,5.5,25.0,31.0,23.69,13.73
2016,5,27,8,15,0.0,61.0,5.6,25.0,61.0,46.81,32.46
2016,5,27,8,30,0.0,91.0,5.7,25.0,91.0,70.1,51.09
2016,5,27,8,45,0.0,113.5,5.8,25.5,113.5,88.88,65.81
2016,5,27,9,0,0.0,136.0,5.9,26.0,136.0,107.78,80.43
2016,5,27,9,15,0.0,123.0,5.8,26.0,123.0,96.47,71.26
2016,5,27,9,30,0.0,110.0,5.7,26.0,110.0,85.68,62.56
2016,5,27,9,45,3.0,147.0,5.6,26.5,150.0,119.04,88.6
2016,5,27,10,0,6.0,184.0,5.5,27.0,190.0,152.45,114.27
2016,5,27,10,15,9.0,212.0,5.4,27.5,220.5,178.05,133.59
2016,5,27,10,30,12.0,240.0,5.3,28.0,251.0,203.2,152.34
2016,5,27,10,45,15.5,280.0,5.25,28.5,294.5,238.26,178.36
2016,5,27,11,0,19.0,320.0,5.2,29.0,338.0,272.46,203.36
2016,5,27,11,15,14.0,256.0,5.0,29.0,269.5,213.88,159.02
2016,5,27,11,30,9.0,192.0,4.8,29.0,201.0,157.56,116.19
2016,5,27,11,45,11.0,220.5,4.65,29.0,232.0,180.57,133.61
2016,5,27,12,0,13.0,249.0,4.5,29.0,263.0,202.89,150.29
2016,5,27,12,15,12.5,235.5,4.2,29.0,248.5,190.54,140.8
2016,5,27,12,30,12.0,222.0,3.9,29.0,234.0,178.39,131.54
2016,5,27,12,45,10.0,199.0,3.6,29.0,209.0,158.47,116.39
2016,5,27,13,0,8.0,176.0,3.3,29.0,184.0,139.02,101.6
2016,5,27,13,15,10.0,205.0,2.9,29.0,215.0,160.44,117.75
2016,5,27,13,30,12.0,234.0,2.5,29.0,246.0,180.93,133.01
2016,5,27,13,45,33.5,328.5,2.2,29.5,360.0,241.3,176.87
2016,5,27,14,0,55.0,423.0,1.9,30.0,474.0,296.52,215.52
2016,5,27,14,15,46.5,396.0,1.65,29.5,438.5,269.92,196.33
2016,5,27,14,30,38.0,369.0,1.4,29.0,403.0,245.25,178.99
2016,5,27,14,45,96.5,385.5,1.2,29.0,466.5,250.97,181.66
2016,5,27,15,0,155.0,402.0,1.0,29.0,530.0,230.0,177.3
2016,5,27,15,15,441.5,282.0,0.9,29.0,620.0,155.28,119.47
2016,5,27,15,30,728.0,162.0,0.8,29.0,710.0,102.2,77.68
2016,5,27,15,45,729.5,148.5,0.7,29.0,669.0,97.34,74.07
2016,5,27,16,0,731.0,135.0,0.6,29.0,628.0,91.88,69.86
2016,5,27,16,15,540.0,184.0,0.65,28.5,533.0,118.63,91.92
2016,5,27,16,30,349.0,233.0,0.7,28.0,438.0,148.78,116.69
2016,5,27,16,45,505.5,169.5,0.75,28.0,435.0,112.78,87.88
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,78.68,60.26
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,75.22,57.81
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,71.66,55.16
2016,5,27,17,45,550.0,84.5,0.95,27.0,274.5,65.4,50.04
2016,5,27,18,0,510.0,75.0,1.0,27.0,223.0,58.92,44.61
2016,5,27,18,15,439.5,65.0,0.95,26.0,173.5,51.53,38.41
2016,5,27,18,30,369.0,55.0,0.9,25.0,124.0,41.86,30.02
2016,5,27,18,45,266.5,41.5,0.9,24.5,82.5,31.51,20.74
2016,5,27,19,0,164.0,28.0,0.9,24.0,41.0,21.21,10.12
2016,5,27,19,15,82.0,14.0,0.95,23.5,20.5,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.5,19.0,39.84,0.0
2016,5,28,6,0,70.0,33.0,2.8,23.0,38.0,118.36,81.47
2016,5,28,6,15,156.5,53.0,2.95,23.0,78.5,233.1,184.6
2016,5,28,6,30,243.0,73.0,3.1,23.0,119.0,335.56,271.45
2016,5,28,6,45,121.5,71.0,3.3,23.5,94.0,198.6,161.13
2016,5,28,7,0,0.0,69.0,3.5,24.0,69.0,55.02,39.8
2016,5,28,7,15,0.0,77.5,3.65,24.0,77.5,61.33,45.03
2016,5,28,7,30,0.0,86.0,3.8,24.0,86.0,67.86,50.25
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,83.93,63.01
2016,5,28,8,0,0.0,123.0,4.2,25.0,123.0,99.86,75.46
2016,5,28,8,15,2.5,150.0,4.25,25.5,152.0,126.28,96.21
2016,5,28,8,30,5.0,177.0,4.3,26.0,181.0,152.53,116.47
2016,5,28,8,45,5.5,185.0,4.35,26.5,189.5,158.44,120.46
2016,5,28,9,0,6.0,193.0,4.4,27.0,198.0,164.51,124.59
2016,5,28,9,15,68.0,275.5,4.35,27.5,327.0,325.28,249.14
2016,5,28,9,30,130.0,358.0,4.3,28.0,456.0,492.37,372.23
2016,5,28,9,45,122.5,377.5,4.3,28.5,474.0,495.34,371.69
2016,5,28,10,0,115.0,397.0,4.3,29.0,492.0,497.38,371.18
2016,5,28,10,15,190.5,411.5,4.2,29.0,576.5,572.29,425.83
2016,5,28,10,30,266.0,426.0,4.1,29.0,661.0,661.2,488.31
2016,5,28,10,45,346.5,408.5,4.1,29.5,724.0,698.69,513.97
2016,5,28,11,0,427.0,391.0,4.1,30.0,787.0,743.44,543.98
2016,5,28,11,15,623.5,280.0,4.05,30.0,872.5,786.57,576.65
2016,5,28,11,30,820.0,169.0,4.0,30.0,958.0,807.57,593.42
2016,5,28,11,45,524.5,333.5,3.95,30.0,840.5,684.84,501.76
2016,5,28,12,0,229.0,498.0,3.9,30.0,723.0,558.97,408.11
2016,5,28,12,15,201.0,503.5,3.85,30.0,701.5,522.02,381.44
2016,5,28,12,30,173.0,509.0,3.8,30.0,680.0,486.84,355.58
2016,5,28,12,45,224.5,498.0,3.8,30.5,719.5,487.39,354.8
2016,5,28,13,0,276.0,487.0,3.8,31.0,759.0,475.01,344.1
2016,5,28,13,15,550.5,324.0,3.8,30.5,856.0,464.88,334.23
2016,5,28,13,30,825.0,161.0,3.8,30.0,953.0,429.61,301.83
2016,5,28,13,45,820.0,159.0,3.8,30.0,933.0,375.33,256.27
2016,5,28,14,0,815.0,157.0,3.8,30.0,913.0,321.16,210.58
2016,5,28,14,15,807.5,155.5,3.8,30.0,885.5,267.02,165.9
2016,5,28,14,30,800.0,154.0,3.8,30.0,858.0,213.65,124.92
2016,5,28,14,45,778.0,158.5,3.8,30.0,821.5,163.02,93.58
2016,5,28,15,0,756.0,163.0,3.8,30.0,785.0,115.2,77.87
2016,5,28,15,15,742.5,160.0,3.75,29.5,745.5,108.0,82.41
2016,5,28,15,30,729.0,157.0,3.7,29.0,706.0,99.5,75.89
2016,5,28,15,45,712.5,152.5,3.65,29.0,662.0,98.97,75.66
2016,5,28,16,0,696.0,148.0,3.6,29.0,618.0,98.26,75.3
2016,5,28,16,15,674.0,143.0,3.5,28.5,569.5,96.95,74.62
2016,5,28,16,30,652.0,138.0,3.4,28.0,521.0,95.49,73.82
2016,5,28,16,45,624.5,132.0,3.3,28.0,470.5,93.11,72.13
2016,5,28,17,0,597.0,126.0,3.2,28.0,420.0,90.59,70.31
2016,5,28,17,15,559.5,118.5,3.1,27.5,368.0,86.7,67.47
2016,5,28,17,30,522.0,111.0,3.0,27.0,316.0,80.44,62.6
2016,5,28,17,45,478.0,100.0,2.95,27.0,265.5,73.08,56.57
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,65.54,50.24
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.55,42.59
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,47.47,34.62
2016,5,28,18,45,202.5,47.0,2.9,25.5,79.5,35.02,23.55
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,22.53,11.22
2016,5,28,19,15,55.5,15.0,2.9,25.0,20.0,11.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.0,2.05,22.0,11.0,8.65,0.0
2016,5,29,6,0,0.0,22.0,2.2,22.0,22.0,16.8,6.6
2016,5,29,6,15,7.5,43.5,2.25,22.0,45.0,46.95,32.69
2016,5,29,6,30,15.0,65.0,2.3,22.0,68.0,75.28,56.99
2016,5,29,6,45,32.0,87.0,2.4,22.5,95.5,125.13,98.9
2016,5,29,7,0,49.0,109.0,2.5,23.0,123.0,163.62,130.82
2016,5,29,7,15,238.5,116.5,2.55,23.0,208.5,388.06,315.0
2016,5,29,7,30,428.0,124.0,2.6,23.0,294.0,607.8,483.65
2016,5,29,7,45,503.0,128.0,2.7,23.5,356.5,690.14,540.51
2016,5,29,8,0,578.0,132.0,2.8,24.0,419.0,784.91,605.2
2016,5,29,8,15,607.0,138.5,2.85,24.0,469.5,824.34,630.23
2016,5,29,8,30,636.0,145.0,2.9,24.0,520.0,861.18,653.6
2016,5,29,8,45,397.5,228.5,2.95,24.5,470.0,696.17,531.21
2016,5,29,9,0,159.0,312.0,3.0,25.0,420.0,489.8,374.4
2016,5,29,9,15,82.5,252.0,3.0,25.0,308.5,315.32,242.91
2016,5,29,9,30,6.0,192.0,3.0,25.0,197.0,160.94,121.65
2016,5,29,9,45,188.5,275.0,3.0,25.5,430.5,476.87,365.26
2016,5,29,10,0,371.0,358.0,3.0,26.0,664.0,728.31,543.5
2016,5,29,10,15,245.5,396.0,3.0,26.5,602.0,629.84,467.86
2016,5,29,10,30,120.0,434.0,3.0,27.0,540.0,515.21,382.35
2016,5,29,10,45,104.0,442.0,3.05,27.5,536.5,478.18,354.92
2016,5,29,11,0,88.0,450.0,3.1,28.0,533.0,460.92,341.11
2016,5,29,11,15,47.5,314.0,3.05,28.0,359.5,300.03,223.55
2016,5,29,11,30,7.0,178.0,3.0,28.0,186.0,144.92,106.59
2016,5,29,11,45,14.0,265.0,3.0,28.0,279.5,217.83,161.95
2016,5,29,12,0,21.0,352.0,3.0,28.0,373.0,288.53,214.22
2016,5,29,12,15,427.0,254.5,2.95,28.0,677.0,490.36,366.34
2016,5,29,12,30,833.0,157.0,2.9,28.0,981.0,622.18,459.08
2016,5,29,12,45,830.0,158.5,2.9,28.5,976.5,574.79,420.56
2016,5,29,13,0,827.0,160.0,2.9,29.0,972.0,531.36,384.96
2016,5,29,13,15,824.0,159.0,2.85,29.0,960.0,479.4,343.11
2016,5,29,13,30,821.0,158.0,2.8,29.0,948.0,427.02,299.94
2016,5,29,13,45,814.0,158.5,2.75,29.0,927.5,373.89,255.45
2016,5,29,14,0,807.0,159.0,2.7,29.0,907.0,321.02,210.89
2016,5,29,14,15,541.0,291.0,2.6,28.5,786.5,284.09,189.22
2016,5,29,14,30,275.0,423.0,2.5,28.0,666.0,279.63,196.18
2016,5,29,14,45,532.0,282.0,2.4,28.0,728.5,200.26,130.4
2016,5,29,15,0,789.0,141.0,2.3,28.0,791.0,105.87,70.16
2016,5,29,15,15,777.0,138.5,2.15,28.0,752.0,97.03,73.94
2016,5,29,15,30,765.0,136.0,2.0,28.0,713.0,97.33,74.36
2016,5,29,15,45,745.0,134.5,1.95,28.0,668.0,97.88,74.99
2016,5,29,16,0,725.0,133.0,1.9,28.0,623.0,90.48,69.16
2016,5,29,16,15,704.0,129.0,1.9,27.5,575.0,89.38,68.63
2016,5,29,16,30,683.0,125.0,1.9,27.0,527.0,88.16,68.01
2016,5,29,16,45,652.0,121.0,1.95,27.0,475.5,86.61,66.98
2016,5,29,17,0,621.0,117.0,2.0,27.0,424.0,85.01,65.91
2016,5,29,17,15,584.5,110.0,1.9,26.5,372.0,81.21,63.11
2016,5,29,17,30,548.0,103.0,1.8,26.0,320.0,77.28,60.16
2016,5,29,17,45,492.5,95.5,1.7,25.5,268.0,70.38,54.61
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,64.92,50.12
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,56.25,42.71
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,47.51,34.98
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,35.36,24.05
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,23.21,12.0
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,21.0,1.5,1.18,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.27,0.0
2016,5,30,6,15,0.0,6.5,0.95,21.0,6.5,4.92,0.0
2016,5,30,6,30,0.0,10.0,1.0,21.0,10.0,7.58,0.66
2016,5,30,6,45,0.0,14.5,1.05,21.5,14.5,11.01,3.58
2016,5,30,7,0,0.0,19.0,1.1,22.0,19.0,14.45,6.47
2016,5,30,7,15,0.0,16.5,0.95,22.0,16.5,12.55,4.87
2016,5,30,7,30,0.0,14.0,0.8,22.0,14.0,10.66,3.27
2016,5,30,7,45,0.0,21.5,0.7,22.5,21.5,16.4,8.0
2016,5,30,8,0,0.0,29.0,0.6,23.0,29.0,22.16,12.69
2016,5,30,8,15,5.5,111.5,0.5,23.0,115.0,93.67,71.0
2016,5,30,8,30,11.0,194.0,0.4,23.0,201.0,175.17,134.86
2016,5,30,8,45,133.5,248.0,0.35,23.5,338.0,398.1,304.83
2016,5,30,9,0,256.0,302.0,0.3,24.0,475.0,602.08,445.81
2016,5,30,9,15,474.5,238.5,0.6,24.5,586.5,770.14,562.47
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,921.64,662.66
2016,5,30,9,45,698.0,184.0,1.2,25.5,735.0,920.56,662.13
2016,5,30,10,0,703.0,193.0,1.5,26.0,772.0,915.95,660.86
2016,5,30,10,15,713.5,196.0,1.75,26.0,804.5,906.98,657.06
2016,5,30,10,30,724.0,199.0,2.0,26.0,837.0,894.45,650.7
2016,5,30,10,45,723.0,207.0,2.25,26.0,861.5,872.77,637.9
2016,5,30,11,0,722.0,215.0,2.5,26.0,886.0,847.88,622.1
2016,5,30,11,15,728.0,216.5,2.55,26.0,905.0,819.94,602.71
2016,5,30,11,30,734.0,218.0,2.6,26.0,924.0,788.86,580.96
2016,5,30,11,45,777.5,190.0,2.7,26.0,946.5,751.94,556.21
2016,5,30,12,0,821.0,162.0,2.8,26.0,969.0,719.06,533.26
2016,5,30,12,15,822.0,162.5,2.65,26.0,973.0,674.84,499.8
2016,5,30,12,30,823.0,163.0,2.5,26.0,977.0,628.95,464.57
2016,5,30,12,45,826.0,160.5,2.45,26.5,974.5,580.9,426.61
2016,5,30,13,0,829.0,158.0,2.4,27.0,972.0,527.41,383.96
2016,5,30,13,15,826.5,157.0,2.3,27.0,960.5,480.04,345.13
2016,5,30,13,30,824.0,156.0,2.2,27.0,949.0,427.82,301.85
2016,5,30,13,45,824.5,151.5,2.1,27.0,931.0,376.1,258.04
2016,5,30,14,0,825.0,147.0,2.0,27.0,913.0,324.03,213.61
2016,5,30,14,15,819.0,145.5,1.9,27.0,887.0,265.93,165.72
2016,5,30,14,30,813.0,144.0,1.8,27.0,861.0,212.33,124.18
2016,5,30,14,45,807.5,139.5,1.75,27.0,829.0,157.9,88.93
2016,5,30,15,0,802.0,135.0,1.7,27.0,797.0,104.4,68.45
2016,5,30,15,15,790.5,132.5,1.65,27.0,757.5,94.12,71.84
2016,5,30,15,30,779.0,130.0,1.6,27.0,718.0,94.27,72.14
2016,5,30,15,45,769.5,124.0,1.6,27.0,675.5,92.27,70.69
2016,5,30,16,0,760.0,118.0,1.6,27.0,633.0,89.98,69.02
2016,5,30,16,15,740.5,114.5,1.65,27.0,584.5,88.74,68.23
2016,5,30,16,30,721.0,111.0,1.7,27.0,536.0,80.56,61.71
2016,5,30,16,45,694.0,106.5,1.75,27.0,484.5,78.36,60.13
2016,5,30,17,0,667.0,102.0,1.8,27.0,433.0,76.07,58.45
2016,5,30,17,15,632.0,96.5,1.7,26.5,380.5,72.85,56.1
2016,5,30,17,30,597.0,91.0,1.6,26.0,328.0,69.56,53.64
2016,5,30,17,45,535.5,86.5,1.5,26.0,274.5,66.54,51.24
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,63.67,48.85
2016,5,30,18,15,406.5,71.0,1.3,25.5,173.0,53.28,40.0
2016,5,30,18,30,339.0,60.0,1.2,25.0,125.0,45.08,32.79
2016,5,30,18,45,242.5,45.0,1.1,24.5,84.0,33.85,22.77
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,22.6,11.72
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,11.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.5,10.5,8.26,0.0
2016,5,31,6,0,0.0,21.0,1.9,22.0,21.0,16.03,6.14
2016,5,31,6,15,0.5,42.0,1.95,22.0,42.0,38.36,25.49
2016,5,31,6,30,1.0,63.0,2.0,22.0,63.0,59.74,43.68
2016,5,31,6,45,13.5,84.0,2.1,22.5,88.0,90.53,69.84
2016,5,31,7,0,26.0,105.0,2.2,23.0,113.0,135.8,107.31
2016,5,31,7,15,90.0,132.5,2.25,23.0,167.5,246.89,198.77
2016,5,31,7,30,154.0,160.0,2.3,23.0,222.0,340.32,273.32
2016,5,31,7,45,105.0,180.0,2.35,23.5,225.0,311.93,247.64
2016,5,31,8,0,56.0,200.0,2.4,24.0,228.0,258.49,203.07
2016,5,31,8,15,40.0,209.0,2.45,24.0,230.0,246.02,192.14
2016,5,31,8,30,24.0,218.0,2.5,24.0,232.0,212.51,164.79
2016,5,31,8,45,28.0,241.0,2.6,24.0,259.0,258.33,199.89
2016,5,31,9,0,32.0,264.0,2.7,24.0,286.0,282.0,217.42
2016,5,31,9,15,23.0,254.5,2.75,24.5,271.0,236.6,181.36
2016,5,31,9,30,14.0,245.0,2.8,25.0,256.0,216.13,164.62
2016,5,31,9,45,10.0,212.0,2.85,25.5,220.0,181.18,137.05
2016,5,31,10,0,6.0,179.0,2.9,26.0,184.0,148.25,111.06
2016,5,31,10,15,72.0,308.5,2.9,26.0,372.0,339.54,258.02
2016,5,31,10,30,138.0,438.0,2.9,26.0,560.0,535.71,400.2
2016,5,31,10,45,72.0,302.0,2.95,26.5,366.0,322.1,242.47
2016,5,31,11,0,6.0,166.0,3.0,27.0,172.0,135.65,100.08
2016,5,31,11,15,3.0,137.5,3.1,27.0,140.5,110.08,80.46
2016,5,31,11,30,0.0,109.0,3.2,27.0,109.0,85.06,60.97
2016,5,31,11,45,0.0,115.5,3.3,27.5,115.5,90.08,64.71
2016,5,31,12,0,0.0,122.0,3.4,28.0,122.0,95.02,68.36
2016,5,31,12,15,0.0,117.5,3.65,28.0,117.5,91.36,65.52
2016,5,31,12,30,0.0,113.0,3.9,28.0,113.0,87.71,62.71
2016,5,31,12,45,0.0,89.0,4.2,28.0,89.0,69.09,48.31
2016,5,31,13,0,0.0,65.0,4.5,28.0,65.0,50.53,33.91
2016,5,31,13,15,0.0,65.0,4.55,28.0,65.0,50.51,33.91
2016,5,31,13,30,0.0,65.0,4.6,28.0,65.0,50.51,33.93
2016,5,31,13,45,0.0,67.5,4.65,28.0,67.5,52.44,35.47
2016,5,31,14,0,0.0,70.0,4.7,28.0,70.0,54.37,37.01
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,46.15,30.7
2016,5,31,14,30,0.0,49.0,4.1,27.0,49.0,37.94,24.35
2016,5,31,14,45,0.0,44.0,3.8,26.5,44.0,34.01,21.35
2016,5,31,15,0,0.0,39.0,3.5,26.0,39.0,30.1,18.34
2016,5,31,15,15,0.0,30.5,3.4,25.5,30.5,23.5,13.99
2016,5,31,15,30,0.0,22.0,3.3,25.0,22.0,16.92,8.56
2016,5,31,15,45,0.0,40.5,3.25,25.0,40.5,31.15,20.55
2016,5,31,16,0,0.0,59.0,3.2,25.0,59.0,45.4,32.57
2016,5,31,16,15,1.5,114.5,3.1,24.5,115.5,87.21,67.77
2016,5,31,16,30,3.0,170.0,3.0,24.0,172.0,124.43,99.13
2016,5,31,16,45,58.0,191.0,2.95,24.0,220.0,131.85,105.6
2016,5,31,17,0,113.0,212.0,2.9,24.0,268.0,138.2,111.26
2016,5,31,17,15,103.0,188.0,2.85,23.5,235.0,127.96,103.3
2016,5,31,17,30,93.0,164.0,2.8,23.0,202.0,112.84,91.11
2016,5,31,17,45,70.5,140.5,2.8,23.0,166.5,97.52,78.35
2016,5,31,18,0,48.0,117.0,2.8,23.0,131.0,81.99,65.19
2016,5,31,18,15,32.5,92.5,2.7,23.0,101.5,65.77,51.16
2016,5,31,18,30,17.0,68.0,2.6,23.0,72.0,49.27,36.67
2016,5,31,18,45,8.5,44.0,2.55,23.0,46.0,32.8,22.05
2016,5,31,19,0,0.0,20.0,2.5,23.0,20.0,15.25,6.21
2016,5,31,19,15,0.0,10.0,2.45,23.0,10.0,7.87,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,43.61,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,139.24,98.92
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,232.86,185.0
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,329.8,266.03
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,433.97,347.96
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,522.39,414.27
2016,6,1,7,15,430.0,112.0,0.8,22.0,263.5,589.23,461.34
2016,6,1,7,30,480.0,123.0,0.7,22.0,314.0,656.65,506.51
2016,6,1,7,45,520.0,131.5,0.65,22.5,366.0,710.84,540.07
2016,6,1,8,0,560.0,140.0,0.6,23.0,418.0,774.87,579.03
2016,6,1,8,15,589.0,147.0,0.6,23.0,468.5,814.89,602.62
2016,6,1,8,30,618.0,154.0,0.6,23.0,519.0,852.32,624.44
2016,6,1,8,45,638.5,160.5,0.6,23.5,566.0,877.64,637.0
2016,6,1,9,0,659.0,167.0,0.6,24.0,613.0,899.83,647.63
2016,6,1,9,15,676.5,172.0,0.65,24.0,657.0,914.0,655.5
2016,6,1,9,30,694.0,177.0,0.7,24.0,701.0,924.72,661.42
2016,6,1,9,45,708.5,180.0,0.8,24.5,740.0,926.72,661.74
2016,6,1,10,0,723.0,183.0,0.9,25.0,779.0,925.13,660.0
2016,6,1,10,15,733.0,186.0,0.9,25.0,812.0,915.57,652.9
2016,6,1,10,30,743.0,189.0,0.9,25.0,845.0,892.87,637.78
2016,6,1,10,45,425.5,324.5,0.95,25.0,703.0,709.6,513.08
2016,6,1,11,0,108.0,460.0,1.0,25.0,561.0,487.36,356.0
2016,6,1,11,15,264.5,438.0,1.0,25.0,691.5,612.19,446.42
2016,6,1,11,30,421.0,416.0,1.0,25.0,822.0,703.08,507.84
2016,6,1,11,45,391.0,433.0,1.0,25.5,813.5,657.77,474.3
2016,6,1,12,0,361.0,450.0,1.0,26.0,805.0,619.89,446.88
2016,6,1,12,15,386.0,443.5,1.0,26.0,825.0,601.54,434.02
2016,6,1,12,30,411.0,437.0,1.0,26.0,845.0,580.38,418.63
2016,6,1,12,45,356.5,462.0,1.0,26.0,815.0,533.07,384.49
2016,6,1,13,0,302.0,487.0,1.0,26.0,785.0,489.61,353.13
2016,6,1,13,15,549.5,331.5,1.05,26.0,864.0,471.38,337.88
2016,6,1,13,30,797.0,176.0,1.1,26.0,943.0,430.95,302.66
2016,6,1,13,45,565.0,306.5,1.15,26.0,845.0,381.8,266.96
2016,6,1,14,0,333.0,437.0,1.2,26.0,747.0,356.47,251.89
2016,6,1,14,15,405.5,395.0,1.3,26.0,761.0,322.35,222.88
2016,6,1,14,30,478.0,353.0,1.4,26.0,775.0,267.64,179.28
2016,6,1,14,45,623.0,253.5,1.55,26.5,781.5,192.58,121.3
2016,6,1,15,0,768.0,154.0,1.7,27.0,788.0,115.21,75.68
2016,6,1,15,15,576.0,235.5,1.75,27.0,698.0,132.73,103.05
2016,6,1,15,30,384.0,317.0,1.8,27.0,608.0,185.29,145.33
2016,6,1,15,45,213.5,297.5,1.9,27.0,458.0,185.37,145.66
2016,6,1,16,0,43.0,278.0,2.0,27.0,308.0,180.84,142.48
2016,6,1,16,15,41.0,256.5,1.95,26.5,283.0,168.8,133.5
2016,6,1,16,30,39.0,235.0,1.9,26.0,258.0,156.41,124.16
2016,6,1,16,45,19.5,165.0,1.85,26.0,176.5,120.74,95.38
2016,6,1,17,0,0.0,95.0,1.8,26.0,95.0,72.54,55.68
2016,6,1,17,15,0.0,83.5,1.7,25.5,83.5,64.02,48.88
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,55.26,41.72
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,46.35,34.24
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,37.47,26.68
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,29.01,19.4
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,20.56,12.03
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,13.68,5.93
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,6.82,0.0
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,3.4,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.39,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.75,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,1.89,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.03,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,4.55,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,6.07,0.0
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,8.36,1.37
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,10.66,3.28
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,91.59,70.76
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,188.01,148.44
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,309.15,245.13
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,433.6,340.58
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,376.51,294.46
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,343.5,267.07
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,342.51,265.29
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,341.52,263.47
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,425.68,326.89
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,528.62,401.58
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,391.51,297.96
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,266.52,202.03
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,237.92,180.01
