Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,210.51,158.64
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,558.46,426.67
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,802.69,598.5
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,729.11,539.5
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,642.5,473.5
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,649.29,480.15
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,631.08,466.9
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,543.58,399.39
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,478.79,350.12
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,456.67,332.5
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,430.44,310.64
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,388.41,278.76
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,351.13,250.94
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,318.02,223.16
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,265.75,181.63
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,188.35,118.33
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,110.12,70.46
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,95.57,73.45
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,95.0,73.32
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,83.33,63.9
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,81.73,62.78
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,80.41,61.87
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,78.97,60.89
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,76.0,58.63
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,72.86,56.22
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,64.41,49.41
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,61.39,47.13
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,56.78,43.33
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,52.07,39.35
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,45.89,34.05
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,39.68,28.52
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,30.87,20.56
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,22.0,11.8
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,8.65,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,16.8,6.96
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,36.12,24.02
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,54.3,39.7
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,78.32,60.21
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,101.83,79.92
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,276.35,225.95
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,444.47,358.71
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,684.24,538.13
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,887.71,675.05
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,754.46,580.1
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,588.04,455.65
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,805.98,616.28
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,962.62,718.67
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,844.83,634.89
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,665.2,501.73
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,603.59,456.51
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,565.53,426.46
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,789.31,593.12
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,927.07,686.91
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,805.85,598.74
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,649.78,481.53
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,649.26,481.68
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,645.71,478.71
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,581.75,430.97
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,530.32,392.22
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,423.73,314.78
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,325.73,242.54
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,451.99,337.55
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,534.06,392.6
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,483.11,350.09
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,431.46,306.65
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,378.56,261.51
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,325.83,216.21
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,279.36,184.66
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,280.68,193.46
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,191.45,121.31
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,115.59,74.45
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,89.97,68.91
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,89.92,69.21
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,122.23,95.94
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,171.22,136.09
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,161.65,128.56
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,151.47,120.65
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,122.5,97.22
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,97.19,76.56
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,89.96,70.95
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,82.39,64.95
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,74.3,58.27
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,65.96,51.23
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,56.52,43.16
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,46.89,34.69
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,35.54,24.51
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,24.07,13.53
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,12.14,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,100.07,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,275.98,203.88
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,378.97,304.07
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,489.27,395.31
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,489.29,397.44
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,493.55,401.19
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,360.9,293.31
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,199.23,158.81
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,213.24,169.32
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,226.83,178.92
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,248.41,194.91
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,269.55,210.32
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,282.31,218.88
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,294.67,227.08
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,375.02,288.66
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,476.97,364.4
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,630.25,478.27
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,775.0,581.12
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,689.56,516.69
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,606.14,454.19
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,595.38,445.72
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,583.71,436.38
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,566.87,423.48
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,549.5,410.24
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,444.55,332.95
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,357.26,267.64
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,482.68,362.43
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,579.79,432.43
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,532.71,396.2
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,489.26,363.08
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,477.89,352.48
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,449.27,327.78
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,299.27,218.85
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,195.43,146.02
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,238.27,170.46
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,267.27,182.88
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,226.46,161.56
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,228.67,171.85
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,210.97,166.76
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,212.91,168.68
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,202.48,160.69
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,191.29,152.09
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,179.88,143.53
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,168.04,134.58
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,147.33,117.97
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,122.64,97.91
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,109.4,87.37
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,96.06,76.57
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,74.15,58.15
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,58.13,44.53
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,51.5,38.86
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,44.82,32.92
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,33.18,22.53
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,23.58,13.23
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,11.83,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,25.54,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,78.47,54.24
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,137.33,108.39
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,195.28,158.63
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,248.87,203.98
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,323.41,264.37
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,521.7,423.77
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,718.79,570.29
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,671.7,531.82
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,628.57,494.99
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,673.62,525.94
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,716.82,554.51
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,859.34,655.71
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,979.51,734.52
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,988.11,737.53
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,978.94,729.53
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,977.68,726.11
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,972.7,720.33
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,855.05,637.04
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,693.93,517.36
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,822.65,613.44
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,894.22,663.06
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,608.38,457.99
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,281.29,209.45
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,509.9,382.24
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,686.75,508.57
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,682.58,507.0
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,656.17,488.64
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,605.99,449.05
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,554.86,407.79
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,501.66,363.8
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,447.69,318.14
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,392.31,270.66
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,336.78,222.7
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,280.75,175.11
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,224.99,130.78
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,169.59,93.95
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,115.46,71.8
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,96.96,73.96
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,96.41,73.69
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,107.61,83.01
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,139.68,109.32
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,125.39,98.16
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,109.6,85.71
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,107.19,84.19
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,104.55,82.47
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,97.9,77.37
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,90.94,71.93
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,80.24,63.19
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,69.05,53.86
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,58.49,44.95
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,47.63,35.5
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,35.99,25.05
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,24.17,13.87
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,12.16,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,112.18,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,301.62,224.36
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,413.22,332.21
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,532.48,430.76
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,616.12,496.45
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,701.66,559.98
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,764.44,603.67
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,820.68,640.72
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,867.54,668.75
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,912.23,694.34
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,944.13,712.63
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,973.05,728.79
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,979.34,729.76
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,995.23,737.44
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,1002.4,740.1
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,1005.9,740.58
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,1002.11,735.0
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,994.54,727.22
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,979.79,716.03
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,961.34,702.63
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,937.43,684.75
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,909.99,664.73
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,876.99,642.13
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,840.83,617.44
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,800.85,590.16
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,758.13,559.11
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,711.3,524.39
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,662.67,487.62
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,611.87,447.62
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,560.03,405.9
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,506.1,362.26
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,451.35,316.85
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,394.76,269.23
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,337.97,220.95
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,280.94,173.16
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,224.22,128.5
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,168.59,91.78
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,114.37,69.7
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,94.09,71.4
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,93.13,70.95
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,91.89,70.12
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,90.45,69.14
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,79.59,60.43
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,78.02,59.35
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,75.57,57.53
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,72.99,55.61
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,69.77,53.25
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,61.41,46.53
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,57.35,43.34
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,53.26,40.01
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,47.39,35.12
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,41.53,30.0
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,33.42,22.73
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,25.35,14.83
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,12.52,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,88.49,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,251.3,184.03
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,355.03,281.68
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,473.26,376.87
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,556.55,441.2
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,641.54,503.6
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,706.78,547.53
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,771.57,589.02
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,819.74,616.83
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,866.06,642.52
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,900.07,662.12
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,924.76,675.59
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,946.09,687.61
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,964.06,697.48
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,973.37,701.35
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,979.05,703.16
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,977.41,699.81
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,957.66,685.25
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,945.44,676.56
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,929.61,665.62
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,907.48,649.52
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,881.94,631.42
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,851.36,611.91
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,817.64,590.28
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,760.1,546.31
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,689.08,493.36
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,529.94,382.8
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,393.4,285.42
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,406.48,295.21
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,416.09,301.51
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,440.96,316.31
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,444.88,310.26
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,374.35,259.94
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,350.16,247.67
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,289.77,191.37
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,226.92,131.4
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,192.91,120.18
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,215.66,154.01
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,201.37,155.78
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,212.79,165.07
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,140.19,108.09
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,87.09,65.75
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,85.69,65.01
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,84.16,64.11
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,81.07,61.8
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,77.8,59.33
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,69.06,52.42
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,66.22,50.35
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,61.7,46.71
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,57.12,42.92
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,51.12,37.96
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,45.11,32.77
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,36.02,24.71
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.21,14.64
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.62,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,75.11,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,224.34,161.68
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,324.49,253.83
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,432.13,340.09
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,526.95,412.88
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,620.72,481.65
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,670.8,516.76
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,719.79,550.16
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,785.05,594.22
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,849.08,636.17
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,883.46,655.99
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,908.45,669.67
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,929.98,681.6
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,948.19,691.38
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,957.62,695.97
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,963.48,698.47
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,907.53,660.98
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,830.24,605.34
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,891.52,649.37
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,913.1,662.34
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,890.53,645.28
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,864.66,626.58
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,834.81,606.59
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,801.9,584.58
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,773.15,562.59
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,729.65,530.3
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,685.32,498.35
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,639.36,464.53
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,590.35,427.85
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,541.07,389.94
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,490.71,350.06
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,439.98,308.85
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,387.65,265.71
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,335.55,222.27
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,283.23,179.54
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,231.69,139.6
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,180.91,105.73
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,132.05,84.35
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,103.46,78.78
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,104.28,79.66
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,104.29,79.86
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,104.15,79.98
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,102.88,79.34
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,101.43,78.58
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,98.15,76.16
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,94.62,73.52
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,90.6,70.61
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,84.08,65.55
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,77.16,60.06
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,70.07,54.28
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,61.28,46.85
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,52.36,39.07
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,40.07,28.19
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,27.65,16.66
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,14.07,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,68.59,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,210.58,152.59
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,306.77,242.07
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,409.76,325.56
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,494.08,389.96
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,581.73,453.08
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,655.54,505.42
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,720.55,549.86
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,772.7,584.25
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,823.21,616.82
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,858.42,637.51
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,891.05,656.38
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,914.48,669.6
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,927.49,676.1
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,938.63,682.4
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,946.24,686.55
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,946.15,684.53
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,942.42,680.34
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,931.12,672.77
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,916.23,663.0
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,895.46,649.46
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,857.16,624.39
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,828.09,605.1
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,795.95,583.63
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,759.08,557.04
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,719.64,527.85
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,676.58,496.36
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,631.99,463.02
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,584.94,427.03
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,537.23,389.53
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,487.54,349.45
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,437.3,307.91
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,385.7,264.53
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,333.89,220.56
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,281.45,176.77
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,222.53,130.62
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,173.3,98.4
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,127.39,79.74
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,106.57,81.16
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,97.98,74.58
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,98.43,75.14
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,98.8,75.66
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,97.58,74.89
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,96.2,74.0
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,94.48,72.86
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,92.67,71.63
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,88.93,68.95
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,82.92,64.33
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,76.27,59.07
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,69.47,53.54
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,60.65,46.13
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,51.71,38.36
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,39.75,27.8
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,27.66,16.64
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,14.09,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,87.55,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,247.93,180.37
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,348.06,274.85
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,462.78,367.45
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,546.9,433.02
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,632.9,496.96
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,695.81,541.92
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,758.36,585.15
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,806.1,615.62
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,852.14,644.24
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,698.09,532.83
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,495.55,379.98
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,744.18,563.37
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,947.53,696.48
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,823.01,608.82
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,672.18,498.82
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,837.79,616.93
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,941.45,682.57
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,929.37,672.6
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,913.76,661.59
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,892.35,645.65
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,867.56,627.7
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,837.79,607.82
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,804.92,585.89
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,767.91,560.14
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,728.19,530.95
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,684.43,499.11
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,638.94,465.32
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,590.75,428.05
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,541.68,389.19
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,490.69,348.54
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,438.99,306.22
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,385.97,262.02
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,332.71,217.14
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,278.64,172.22
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,224.85,129.98
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,171.56,94.29
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,119.38,71.46
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,96.22,72.48
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,95.74,72.44
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,85.98,64.72
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,86.51,65.35
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,85.14,64.43
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,83.64,63.42
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,76.64,57.91
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,76.08,57.67
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,72.89,55.37
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,69.6,52.95
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,66.25,50.42
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,62.97,47.84
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,56.19,42.16
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,46.86,34.12
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,36.98,25.38
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.13,16.19
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,13.67,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,54.44,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,162.63,116.91
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,274.71,217.25
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,373.68,299.85
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,458.04,367.99
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,545.73,435.14
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,327.63,264.3
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,77.47,57.62
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,201.59,159.06
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,317.88,250.05
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,618.9,481.67
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,866.21,656.04
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,888.94,666.58
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,908.56,676.72
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,921.03,683.15
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,930.1,687.48
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,764.81,568.45
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,566.03,421.05
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,757.81,562.69
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,893.52,657.31
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,872.28,640.26
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,847.82,622.31
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,820.36,602.7
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,789.78,580.78
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,692.63,506.97
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,591.14,430.64
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,624.8,457.17
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,627.74,459.81
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,528.44,385.39
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,451.13,328.22
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,452.02,327.33
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,439.6,314.67
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,390.9,273.51
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,334.83,224.06
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,299.43,201.35
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,289.03,201.11
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,221.99,145.93
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,141.48,91.15
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,120.56,92.18
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,121.58,93.22
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,121.7,93.54
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,121.65,93.75
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,120.69,93.44
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,118.6,92.24
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,114.36,89.09
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,109.88,85.74
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,104.08,81.44
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,98.05,76.89
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,89.75,70.2
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,81.21,63.15
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,70.44,54.17
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,58.44,43.87
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,43.69,30.99
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,28.76,17.55
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,14.89,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,51.74,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,155.26,110.91
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,246.95,195.5
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,362.58,291.09
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,445.69,358.35
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,532.08,424.88
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,550.1,437.64
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,565.27,447.35
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,465.6,367.34
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,360.22,282.02
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,508.86,395.59
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,634.69,487.07
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,470.97,361.32
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,306.44,232.68
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,270.01,204.58
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,217.1,163.56
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,526.23,398.04
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,783.96,578.21
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,722.07,530.97
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,680.41,499.18
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,707.86,517.88
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,743.68,541.15
