Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,741.17,538.29
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,734.8,533.0
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,707.09,513.21
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,677.24,491.87
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,581.46,423.04
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,499.36,363.54
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,497.65,362.11
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,483.68,351.1
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,456.01,329.85
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,427.53,307.52
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,403.42,286.09
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,360.96,250.31
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,312.47,218.62
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,285.28,204.89
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,266.32,188.96
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,221.75,158.54
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,172.18,133.09
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,147.89,114.17
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,160.09,124.2
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,181.27,141.37
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,172.17,134.74
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,170.03,133.73
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,143.32,112.58
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,117.69,92.1
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,107.04,83.87
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,95.62,74.86
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,87.03,67.92
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,78.15,60.59
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,67.77,51.93
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,57.32,42.94
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,43.17,30.57
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,28.86,17.68
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,14.77,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,57.04,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,168.35,120.58
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,283.78,224.24
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,386.74,310.22
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,480.44,385.43
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,587.14,466.84
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,654.09,515.98
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,720.71,563.31
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,625.79,489.75
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,508.76,397.07
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,710.4,547.92
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,902.76,677.88
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,819.14,615.76
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,738.53,552.9
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,637.47,477.75
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,534.7,400.3
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,771.29,573.71
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,938.31,684.9
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,925.92,674.03
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,910.06,662.37
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,756.04,552.45
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,561.83,409.29
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,715.44,523.7
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,802.43,586.55
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,764.67,558.57
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,724.39,528.39
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,639.6,464.09
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,559.5,403.91
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,502.47,362.9
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,459.43,331.55
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,460.3,329.79
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,439.44,307.48
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,387.62,264.14
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,335.8,220.47
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,274.55,183.55
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,291.93,209.68
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,263.0,185.87
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,222.86,158.23
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,194.55,149.86
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,165.74,127.83
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,175.85,136.17
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,173.3,134.49
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,160.14,124.64
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,139.17,108.43
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,140.28,109.72
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,134.62,105.51
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,122.04,95.82
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,108.91,85.52
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,96.35,75.37
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,83.33,64.66
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,69.77,53.38
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,56.47,42.05
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,42.11,29.57
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,27.6,16.61
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,14.22,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,47.52,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,148.47,105.36
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,242.15,191.89
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,360.63,290.49
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,437.49,353.13
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,516.74,415.1
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,324.8,262.04
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,94.82,71.72
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,110.65,84.28
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,126.31,96.3
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,118.5,89.69
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,111.9,84.11
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,198.13,152.15
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,310.79,237.9
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,314.02,238.52
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,317.18,239.43
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,342.82,257.34
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,367.38,274.12
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,367.57,273.41
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,367.6,272.74
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,362.84,268.15
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,358.08,263.65
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,401.92,295.39
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,442.25,324.06
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,432.69,316.16
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,422.86,308.32
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,506.04,369.08
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,567.48,412.21
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,535.02,387.35
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,502.77,362.65
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,362.79,262.81
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,250.35,182.56
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,287.68,209.39
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,324.71,235.04
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,316.18,224.15
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,291.85,201.2
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,256.23,176.32
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,221.09,156.16
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,202.48,156.31
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,213.78,165.86
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,140.18,107.93
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,87.38,65.78
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,86.08,65.1
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,84.65,64.28
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,76.49,57.8
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,74.76,56.59
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,71.85,54.52
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,68.86,52.34
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,64.55,48.89
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,60.17,45.3
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,54.01,40.16
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,47.81,34.79
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,36.44,24.86
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,27.25,16.37
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,13.71,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,29.67,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,94.8,65.0
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,182.13,142.81
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,286.77,229.72
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,371.33,299.24
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,460.17,369.6
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,549.69,437.58
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,619.28,489.04
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,683.67,534.48
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,747.87,578.11
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,798.48,610.88
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,836.78,634.52
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,874.42,657.45
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,908.65,677.78
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,921.81,684.66
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,931.57,689.5
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,930.83,686.77
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,935.13,687.63
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,925.29,679.84
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,911.84,669.87
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,894.43,656.36
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,859.89,631.45
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,830.73,611.02
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,798.52,588.53
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,763.89,562.95
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,726.36,534.3
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,683.2,501.82
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,638.38,467.56
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,591.2,430.23
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,543.15,391.47
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,493.01,351.03
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,442.19,309.09
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,389.78,265.2
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,337.17,220.74
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,284.01,176.44
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,231.13,134.64
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,178.58,98.77
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,127.01,74.75
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,99.34,74.23
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,88.74,65.96
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,88.43,65.88
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,87.99,65.71
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,87.03,65.28
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,85.97,64.77
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,83.34,62.86
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,74.27,55.68
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,71.35,53.61
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,68.33,51.43
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,63.69,47.84
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,58.93,44.05
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,53.07,39.28
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,47.18,34.27
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,38.23,26.37
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,27.39,16.52
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,13.75,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,56.95,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,168.81,120.12
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,285.75,225.97
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,390.79,313.95
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,485.16,389.87
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,592.83,472.23
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,659.85,521.52
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,726.52,568.92
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,785.78,608.5
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,843.56,645.92
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,878.19,666.13
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,903.56,679.8
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,929.93,694.33
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,953.02,706.56
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,962.37,709.35
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,968.17,710.01
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,953.5,697.54
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,949.52,692.5
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,937.61,683.45
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,922.16,672.25
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,900.88,656.21
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,876.2,638.07
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,846.09,617.46
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,812.88,594.79
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,775.17,567.83
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,734.82,537.31
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,690.45,504.61
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,644.4,470.02
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,596.32,433.12
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,547.4,394.67
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,496.58,353.72
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,445.02,311.2
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,392.2,266.9
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,339.04,221.86
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,284.95,176.7
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,231.13,134.03
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,178.47,98.16
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,127.34,74.51
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,98.81,73.83
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,88.35,65.66
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,88.02,65.57
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,87.57,65.38
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,86.26,64.66
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,84.82,63.85
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,83.09,62.66
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,74.94,56.24
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,72.02,54.18
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,69.02,52.01
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,65.03,48.96
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,61.01,45.79
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,54.86,40.7
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,48.66,35.36
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,37.23,25.42
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,28.02,16.97
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,14.09,0.36
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,74.7,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,224.24,160.07
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,326.98,259.12
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,437.75,351.59
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,542.31,434.42
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,646.56,513.19
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,711.59,559.22
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,776.24,603.15
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,830.91,638.63
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,878.47,668.2
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,910.94,686.53
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,940.57,702.74
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,963.38,714.21
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,969.72,714.75
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,977.58,716.26
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,981.9,715.56
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,979.89,711.23
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,974.24,704.75
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,961.1,694.72
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,944.32,682.53
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,921.16,665.25
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,894.58,645.93
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,863.42,624.73
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,829.11,601.48
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,790.19,573.97
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,748.57,543.35
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,702.87,509.82
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,655.39,474.37
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,606.02,436.02
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,555.63,396.08
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,503.18,354.51
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,449.92,311.22
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,395.42,266.09
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,340.56,220.15
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,284.62,173.86
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,228.92,130.02
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,173.62,92.22
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,119.25,66.61
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,88.29,65.11
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,87.46,64.62
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,86.38,63.92
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,85.12,63.1
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,83.29,61.95
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,72.72,53.75
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,70.47,52.12
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,68.1,50.39
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,65.11,48.25
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,62.05,46.01
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,58.01,42.91
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,49.78,36.22
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,44.95,32.31
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,40.14,28.23
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,32.76,21.72
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,25.42,14.92
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,12.48,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,65.95,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,206.02,145.84
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,305.72,240.92
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,413.18,329.74
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,499.04,397.66
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,597.06,471.57
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,663.66,519.22
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,729.86,564.68
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,780.18,596.42
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,828.82,626.02
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,864.92,645.91
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,898.45,663.66
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,922.57,674.85
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,936.61,679.4
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,948.14,682.69
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,956.12,683.59
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,957.18,679.37
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,954.54,672.96
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,944.03,663.11
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,915.4,642.22
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,895.75,625.95
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,872.67,607.57
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,843.63,590.11
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,811.46,570.62
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,772.74,545.82
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,731.56,517.87
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,688.74,489.16
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,644.24,458.32
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,597.17,424.63
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,549.31,389.1
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,499.42,350.64
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,448.88,310.48
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,396.79,268.14
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,344.35,224.82
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,291.24,181.26
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,238.46,139.93
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,185.91,104.1
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,125.07,72.45
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,94.81,70.81
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,95.04,71.18
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,95.23,71.52
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,95.35,71.81
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,94.08,71.0
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,85.31,64.14
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,84.19,63.47
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,83.06,62.79
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,79.88,60.56
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,76.58,58.2
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,72.86,55.43
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,66.73,50.55
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,58.79,44.08
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,50.75,37.29
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,40.34,28.16
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,29.91,18.66
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,15.12,1.5
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,48.88,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,149.15,104.05
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,242.67,190.93
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,360.85,287.54
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,447.23,356.83
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,537.25,425.24
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,603.1,473.16
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,669.62,519.84
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,737.49,565.09
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,793.81,600.91
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,720.83,546.33
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,627.61,475.87
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,586.22,441.95
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,517.05,388.44
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,543.89,405.76
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,569.07,421.06
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,489.53,361.26
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,389.56,287.04
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,562.83,413.48
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,724.82,524.52
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,816.72,588.84
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,867.35,624.17
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,765.26,551.83
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,652.97,471.12
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,656.18,474.62
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,657.04,475.35
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,656.95,477.66
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,642.51,468.44
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,553.74,401.86
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,477.24,345.49
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,473.58,340.74
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,443.81,312.83
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,329.6,232.61
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,283.1,206.87
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,260.83,176.57
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,231.68,137.72
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,203.1,131.94
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,236.47,172.34
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,147.01,113.04
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,94.55,71.4
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,93.22,70.56
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,91.65,69.48
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,119.38,92.35
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,157.5,123.62
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,141.12,110.71
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,118.63,92.79
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,95.66,74.41
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,70.79,54.12
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,65.59,49.94
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,60.22,45.52
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,54.07,40.39
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,47.85,35.02
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,36.62,25.19
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.42,16.75
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,13.76,1.13
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,69.62,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,211.33,148.73
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,310.1,244.33
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,416.28,331.54
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,507.23,402.91
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,596.29,469.58
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,661.26,515.3
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,725.98,559.01
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,777.54,591.96
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,827.59,623.01
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,862.24,642.1
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,887.95,654.96
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,734.89,546.63
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,529.15,395.37
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,764.36,564.4
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,949.18,681.9
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,949.63,676.89
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,932.27,662.7
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,920.88,653.98
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,906.02,643.16
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,810.14,575.93
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,678.8,482.1
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,765.61,545.65
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,803.07,572.88
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,766.89,547.48
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,728.03,519.44
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,685.06,489.2
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,640.36,457.04
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,548.82,390.27
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,473.17,335.9
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,469.52,331.47
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,444.83,307.24
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,392.63,263.99
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,339.98,220.0
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,286.32,176.09
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,232.91,134.31
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,182.73,100.73
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,125.61,71.96
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,94.33,69.99
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,94.59,70.55
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,94.03,70.28
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,93.31,69.9
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,92.32,69.47
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,83.99,63.11
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,82.33,61.99
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,80.58,60.81
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,77.3,58.47
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,73.9,56.01
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,69.82,52.8
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,65.69,49.48
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,56.7,42.15
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,49.58,36.15
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,39.79,27.66
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,30.01,18.78
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.15,2.01
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,59.78,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,172.21,120.45
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,291.19,230.36
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,397.61,319.3
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,482.02,385.9
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,578.73,458.32
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,646.44,506.42
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,713.93,552.31
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,766.65,585.11
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,817.85,615.75
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,854.49,635.83
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,888.64,653.75
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,912.5,664.46
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,926.52,668.66
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,938.26,673.26
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,946.49,675.7
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,947.0,672.0
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,943.88,666.24
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,933.24,657.88
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,904.43,638.35
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,885.7,624.74
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,863.55,608.99
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,835.04,591.02
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,803.43,571.04
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,768.17,547.51
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,730.09,520.74
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,687.09,490.68
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,642.38,458.66
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,549.1,389.66
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,471.51,333.2
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,469.57,330.09
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,446.32,307.13
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,394.17,264.64
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,341.84,221.51
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,289.0,178.24
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,236.47,137.14
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,182.82,100.13
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,129.57,73.77
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,97.29,72.05
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,96.92,72.11
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,86.24,63.78
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,85.71,63.55
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,84.35,62.79
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,82.84,61.92
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,80.77,60.46
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,72.52,53.98
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,69.52,51.86
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,66.43,49.62
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,61.72,45.99
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,56.89,42.15
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,51.31,37.64
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,45.71,32.92
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,37.1,25.36
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,28.42,17.42
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.43,1.29
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,69.54,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,210.54,146.28
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,311.82,246.01
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,419.81,335.66
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,512.93,409.67
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,604.02,478.78
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,669.08,525.22
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,733.88,569.57
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,784.97,602.57
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,834.51,633.56
