Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,869.32,653.39
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,895.12,666.83
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,918.52,678.88
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,938.72,688.74
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,949.43,692.4
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,956.62,693.94
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,956.09,690.61
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,937.74,675.96
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,927.29,668.44
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,913.31,658.68
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,893.05,643.63
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,869.41,626.52
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,748.06,540.4
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,595.77,429.67
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,690.9,500.62
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,734.26,532.88
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,645.08,465.33
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,560.68,402.31
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,563.57,405.09
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,550.39,393.08
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,499.68,352.74
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,448.23,310.93
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,395.5,267.32
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,342.4,222.85
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,287.62,189.91
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,293.18,206.24
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,240.08,170.93
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,192.63,139.29
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,189.69,144.42
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,214.98,164.64
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,205.55,157.67
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,195.44,150.21
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,133.71,102.21
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,89.41,67.23
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,80.67,60.41
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,78.84,59.16
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,75.81,57.03
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,72.68,54.79
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,68.2,51.37
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,63.64,47.79
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,57.26,42.54
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,48.41,35.02
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,38.93,26.76
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,29.45,18.17
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,14.83,2.14
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,64.98,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,200.58,138.12
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,303.35,239.16
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,411.62,329.53
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,512.97,410.1
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,614.68,487.28
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,680.66,534.34
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,746.4,579.33
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,803.11,616.25
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,852.4,646.9
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,886.5,666.16
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,917.85,683.28
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,942.32,695.87
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,963.58,706.31
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,958.96,700.88
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,964.2,702.32
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,963.2,698.67
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,958.61,692.92
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,946.57,682.53
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,930.94,670.05
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,909.42,654.22
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,884.48,636.31
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,854.5,616.44
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,821.36,594.46
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,781.87,567.0
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,739.88,536.25
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,695.96,504.36
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,650.25,470.51
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,602.16,434.23
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,553.24,396.36
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,502.36,355.93
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,450.73,313.87
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,397.73,269.4
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,344.47,224.32
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,290.2,179.37
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,236.24,136.69
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,182.58,99.42
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,129.77,73.24
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,95.47,70.68
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,94.73,70.43
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,84.23,62.23
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,84.14,62.34
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,82.99,61.74
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,81.73,61.06
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,80.49,60.27
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,73.11,54.49
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,70.13,52.37
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,67.06,50.15
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,63.64,47.58
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,60.24,44.95
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,54.46,40.29
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,48.64,35.38
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,37.68,25.85
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,28.82,17.77
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.49,2.13
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,63.43,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,196.96,134.67
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,303.04,238.79
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,414.22,331.04
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,517.64,411.94
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,621.63,489.24
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,687.0,535.26
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,752.09,579.29
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,698.45,538.0
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,649.21,498.99
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,566.9,434.77
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,480.63,367.12
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,582.48,440.36
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,658.5,492.67
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,635.61,473.12
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,586.61,436.36
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,821.75,605.16
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,968.6,699.9
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,955.13,689.43
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,938.07,677.99
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,915.5,661.68
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,889.52,643.24
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,757.68,550.68
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,593.93,430.78
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,616.72,446.96
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,624.05,451.32
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,561.58,406.87
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,506.11,367.3
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,492.13,357.07
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,476.56,345.2
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,451.99,326.52
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,427.05,307.24
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,395.97,283.58
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,365.97,260.65
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,303.4,203.69
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,238.92,142.22
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,186.67,105.38
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,125.99,72.18
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,139.69,107.12
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,214.83,166.71
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,202.3,157.11
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,173.04,134.37
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,151.43,117.77
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,150.26,117.46
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,132.77,103.68
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,121.17,94.61
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,109.71,85.74
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,97.54,76.15
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,87.49,68.17
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,77.01,59.65
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,65.94,50.43
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,55.09,41.13
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,42.83,30.34
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,30.46,19.21
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,15.6,2.9
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,9.05,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,18.82,7.42
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,61.72,44.25
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,96.34,73.92
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,136.46,107.74
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,176.34,140.64
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,199.68,159.12
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,222.12,176.46
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,318.65,252.52
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,394.36,310.33
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,435.55,340.5
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,475.7,369.58
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,425.39,328.01
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,349.8,267.92
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,362.58,276.78
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,374.78,284.94
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,533.71,403.76
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,685.94,512.08
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,652.61,485.25
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,599.47,445.75
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,605.1,449.31
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,608.77,451.23
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,587.65,434.9
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,566.25,418.55
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,468.45,346.41
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,371.11,274.11
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,251.21,186.04
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,136.07,99.39
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,188.17,138.94
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,237.97,176.06
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,161.53,118.6
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,85.58,60.81
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,147.58,108.23
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,205.42,151.67
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,200.39,147.82
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,195.34,144.13
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,177.13,130.7
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,159.45,117.74
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,118.48,91.06
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,76.29,57.18
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,111.92,86.44
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,145.02,113.49
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,109.98,85.27
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,73.11,55.24
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,67.36,50.69
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,61.5,46.0
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,74.08,56.83
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,85.38,66.64
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,73.2,56.59
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,60.93,46.32
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,49.24,36.48
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,37.46,26.36
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,26.74,17.0
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,15.99,7.53
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,7.97,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,9.83,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,22.64,9.93
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,78.29,57.9
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,125.42,98.3
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,192.83,154.11
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,244.73,196.39
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,206.45,164.49
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,184.58,145.15
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,259.96,205.31
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,358.18,280.51
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,638.31,493.8
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,887.97,665.17
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,701.15,529.2
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,469.11,355.03
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,738.23,554.34
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,956.65,698.28
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,943.85,685.86
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,941.52,682.55
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,841.77,612.47
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,695.78,506.21
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,811.6,590.55
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,870.43,630.14
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,796.0,576.69
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,700.82,506.83
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,682.01,492.85
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,660.38,476.38
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,613.99,443.24
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,571.45,412.55
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,566.17,409.89
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,545.98,393.81
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,496.89,354.57
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,447.16,313.95
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,395.95,271.37
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,344.57,228.12
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,292.32,184.52
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,240.43,143.09
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,180.49,100.46
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,128.4,73.47
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,93.58,69.91
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,93.83,70.29
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,105.38,79.72
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,127.35,97.5
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,105.7,80.55
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,82.71,62.33
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,103.29,79.34
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,122.1,94.91
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,111.2,86.5
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,99.64,77.47
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,88.82,68.91
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,77.49,59.74
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,67.47,51.47
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,55.65,41.42
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,42.81,30.27
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,29.81,18.71
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,15.25,2.89
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,73.06,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,212.2,140.86
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,317.64,249.41
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,432.09,342.94
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,527.12,416.21
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,624.7,487.23
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,623.4,484.1
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,607.86,470.61
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,737.36,559.72
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,850.9,632.4
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,725.15,542.92
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,568.69,426.86
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,784.01,580.0
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,941.26,678.17
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,950.27,679.0
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,955.83,679.38
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,954.8,675.8
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,950.17,670.22
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,938.5,661.8
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,923.27,651.36
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,901.73,635.81
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,876.83,618.32
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,791.0,558.64
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,677.27,477.71
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,726.36,513.83
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,735.07,521.23
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,691.68,490.53
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,646.49,458.31
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,598.85,423.53
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,550.35,387.14
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,499.93,348.49
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,448.79,308.09
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,396.27,265.1
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,343.49,221.36
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,289.97,177.76
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,236.74,136.14
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,186.01,101.77
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,128.07,71.54
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,92.65,68.03
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,92.85,68.54
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,92.51,68.44
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,92.02,68.25
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,90.98,67.77
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,82.75,61.54
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,80.8,60.2
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,78.74,58.76
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,87.93,66.6
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,94.95,72.7
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,85.11,64.87
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,74.84,56.56
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,64.3,48.07
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,53.43,39.03
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,41.74,29.04
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,29.83,18.54
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,15.3,2.9
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,46.71,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,137.44,87.92
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,234.22,182.84
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,349.5,277.75
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,430.12,342.29
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,513.86,405.96
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,580.05,453.11
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,646.94,498.43
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,700.4,531.03
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,764.32,569.11
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,804.59,591.82
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,842.42,612.23
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,870.22,624.76
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,895.0,635.01
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,909.35,640.67
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,920.35,644.43
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,922.91,643.87
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,921.96,641.37
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,914.38,636.94
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,894.07,624.72
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,875.17,613.99
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,852.95,600.99
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,826.23,584.22
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,796.37,564.77
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,764.41,542.75
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,729.09,518.04
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,686.48,489.45
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,642.08,458.81
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,594.71,424.4
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,546.95,388.68
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,497.89,350.83
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,448.41,311.6
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,224.14,154.16
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,62.74,42.24
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,45.01,28.96
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,27.09,15.29
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,39.47,24.86
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,51.84,34.44
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,34.73,22.54
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,17.7,8.8
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,36.96,24.55
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,56.26,40.33
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,47.31,33.22
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,38.39,26.08
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,43.75,30.69
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,49.12,35.35
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,87.6,67.54
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,116.69,91.99
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,102.25,80.42
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,87.36,68.31
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,72.81,56.2
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,57.92,43.53
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,43.53,30.94
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,28.41,17.57
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,14.69,2.66
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,65.08,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,193.24,123.76
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,298.64,233.85
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,404.72,321.96
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,247.29,198.94
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,58.88,42.54
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,410.48,330.15
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,719.89,556.6
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,771.47,587.51
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,821.59,618.39
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,858.19,640.59
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,892.33,660.93
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,734.3,548.46
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,530.19,397.55
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,472.48,353.57
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,390.8,291.36
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,710.05,525.39
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,948.85,682.36
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,924.17,663.56
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,910.56,654.35
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,773.26,558.15
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,593.25,428.08
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,733.99,531.64
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,808.63,585.3
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,675.34,487.37
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,526.29,378.0
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,611.71,442.43
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,647.87,468.89
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,600.65,433.09
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,552.56,396.1
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,502.3,356.39
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,451.34,315.07
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,398.84,271.69
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,346.14,227.55
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,292.89,183.26
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,239.92,141.03
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,182.25,100.97
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,135.4,78.35
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,142.1,107.97
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,198.15,152.09
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,204.78,157.52
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,195.99,151.07
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,136.97,105.15
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,89.24,67.35
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,87.57,66.27
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,85.8,65.08
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,82.45,62.72
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,78.97,60.21
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,74.1,56.48
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,69.1,52.55
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,59.22,44.37
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,51.54,37.81
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,40.87,28.52
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.1,18.86
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.18,2.92
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,58.3,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,179.89,111.88
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,285.15,221.07
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,389.83,307.56
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,475.23,374.63
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,573.25,447.75
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,640.7,495.4
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,708.0,541.12
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,761.21,575.46
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,812.93,607.91
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,849.88,629.3
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,884.36,648.81
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,907.5,660.69
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,927.55,670.62
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,933.31,672.31
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,943.0,676.8
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,944.56,675.3
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,942.49,671.72
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,932.77,664.8
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,919.45,655.78
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,901.12,642.36
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,879.25,626.8
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,836.72,598.86
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,805.49,578.33
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,769.37,553.02
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,730.63,524.9
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,643.77,460.47
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,548.72,391.32
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,521.51,371.42
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,494.06,350.72
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,434.16,308.32
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,376.26,267.89
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,371.84,257.75
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,349.79,228.98
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,297.03,185.55
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,244.6,144.17
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,191.06,106.36
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,137.56,78.33
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,90.52,66.74
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,90.59,67.12
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,90.15,66.94
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,89.55,66.65
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,88.38,66.06
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,87.08,65.37
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,78.26,58.44
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,76.04,56.86
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,72.88,54.62
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,69.6,52.24
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,65.36,49.01
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,61.03,45.61
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,54.9,40.66
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,48.7,35.44
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,39.41,27.31
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,28.24,17.34
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,14.16,2.34
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,70.26,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,203.36,125.06
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,314.75,245.07
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,425.71,336.02
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,518.23,407.37
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,608.87,473.32
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,675.93,519.93
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,742.81,564.42
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,794.56,597.28
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,844.74,628.26
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,880.5,648.52
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,907.05,662.54
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,930.97,674.81
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,951.62,684.97
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,962.66,688.55
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,970.15,690.07
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,970.29,687.66
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,952.49,674.18
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,942.15,667.09
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,928.21,657.77
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,907.94,643.23
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,884.23,626.64
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,855.01,607.86
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,822.64,587.01
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,783.73,560.59
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,742.34,530.75
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,699.17,500.35
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,654.21,467.97
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,606.51,432.09
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,557.98,394.68
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,507.41,355.47
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,456.23,314.69
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,403.85,272.12
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,351.18,228.63
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,297.49,184.59
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,244.15,142.58
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,191.14,105.56
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,139.03,78.92
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,91.67,67.36
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,91.76,67.77
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,91.61,67.81
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,91.34,67.79
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,89.9,66.99
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,88.31,66.08
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,79.95,59.56
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,78.39,58.52
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,75.32,56.38
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,72.15,54.11
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,67.98,50.96
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,63.74,47.66
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,57.35,42.53
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,50.88,37.1
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,39.04,26.87
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,29.53,18.29
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,14.85,2.67
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,35.0,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,112.8,65.38
