Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,216.2,168.51
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,335.32,267.91
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,427.37,342.81
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,523.74,417.24
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,593.28,468.44
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,663.77,518.34
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,734.35,566.67
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,794.49,606.14
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,834.52,630.52
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,872.11,652.9
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,901.04,669.1
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,926.94,683.2
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,932.59,683.79
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,942.86,687.73
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,946.3,687.24
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,946.01,684.51
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,936.81,675.88
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,923.97,665.1
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,904.97,650.71
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,868.64,625.07
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,840.45,606.03
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,809.14,584.87
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,773.3,559.31
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,734.79,530.69
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,692.16,499.73
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,647.79,466.92
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,601.03,431.76
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,553.47,395.09
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,503.86,355.89
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,453.61,315.19
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,401.96,272.1
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,350.03,228.4
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,297.23,185.27
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,244.73,144.0
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,184.35,101.34
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,131.96,74.09
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,94.8,69.73
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,95.08,70.14
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,95.33,70.5
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,95.49,70.83
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,94.59,70.47
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,86.1,64.05
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,85.08,63.6
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,84.04,63.13
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,80.91,60.95
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,77.67,58.65
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,73.74,55.61
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,67.41,50.49
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,59.79,44.37
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,52.1,37.95
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,42.08,29.25
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,32.04,20.21
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,16.38,3.43
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,19.2,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,50.38,25.14
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,138.72,106.03
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,227.33,180.88
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,299.7,241.92
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,375.97,304.28
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,290.48,233.26
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,197.77,155.28
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,197.73,154.03
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,178.04,137.18
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,251.13,194.02
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,303.92,233.96
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,291.02,222.14
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,278.53,210.88
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,346.18,261.5
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,412.0,309.51
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,382.19,285.23
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,353.57,262.21
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,360.88,266.93
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,367.71,271.25
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,518.68,381.75
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,655.99,477.97
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,679.43,493.15
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,706.11,510.31
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,730.51,529.05
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,735.11,533.17
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,660.06,475.9
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,593.34,425.21
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,575.89,413.63
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,549.93,393.4
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,499.72,353.58
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,449.0,312.53
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,396.64,269.0
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,344.06,224.91
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,290.97,181.34
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,238.42,139.93
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,185.5,102.72
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,133.53,75.42
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,97.19,71.43
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,97.64,72.13
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,132.66,99.88
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,179.68,136.89
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,132.12,100.14
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,85.78,63.75
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,82.87,61.67
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,79.73,59.36
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,76.77,57.32
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,73.71,55.16
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,68.33,50.92
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,62.76,46.44
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,56.76,41.66
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,48.36,34.68
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,38.9,26.5
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,29.44,18.01
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,14.83,2.47
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.29,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,12.19,1.39
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,39.73,25.98
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,67.34,49.47
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,123.45,96.51
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,169.04,134.47
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,183.28,145.28
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,196.64,155.0
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,324.53,257.36
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,432.8,341.16
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,525.75,409.79
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,594.63,459.25
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,618.49,473.75
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,640.2,486.76
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,794.82,599.32
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,932.47,692.28
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,930.02,687.18
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,932.57,686.4
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,924.67,678.14
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,913.13,667.68
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,896.34,653.91
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,875.89,637.89
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,848.25,617.22
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,804.13,585.58
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,734.41,531.17
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,647.57,465.41
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,629.81,452.08
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,606.17,434.25
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,559.66,399.61
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,513.15,364.88
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,477.66,338.18
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,442.76,311.47
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,396.85,271.98
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,350.96,228.33
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,303.51,194.97
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,285.43,186.58
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,260.44,171.62
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,228.17,155.32
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,174.55,131.11
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,157.2,118.28
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,159.43,120.31
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,171.11,129.72
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,128.3,96.76
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,88.39,65.57
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,94.44,70.67
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,100.38,75.7
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,96.16,72.73
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,91.86,69.67
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,84.21,63.79
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,76.29,57.56
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,66.0,49.3
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,55.43,40.53
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,43.61,30.37
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,31.17,19.4
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,15.96,3.01
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,33.8,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,106.8,54.96
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,208.61,161.84
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,324.46,259.84
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,420.84,340.03
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,522.81,420.29
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,484.22,388.38
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,414.4,330.79
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,520.42,413.08
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,655.67,512.93
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,694.03,537.51
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,730.25,560.52
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,851.62,645.14
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,950.82,709.89
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,961.02,712.81
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,953.94,704.73
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,955.35,702.67
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,953.2,698.35
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,942.23,688.35
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,927.66,676.19
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,908.05,660.85
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,884.93,643.37
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,855.0,621.21
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,821.94,597.12
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,782.93,569.34
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,741.42,538.54
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,698.29,506.74
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,653.27,473.0
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,605.6,435.87
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,556.92,397.23
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,506.28,357.1
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,454.84,315.35
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,401.76,271.49
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,348.25,226.73
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,294.12,181.8
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,240.2,138.91
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,186.56,101.34
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,134.23,74.62
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,96.39,70.69
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,95.99,70.56
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,84.89,61.97
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,84.07,61.49
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,82.93,60.92
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,81.69,60.26
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,79.56,58.89
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,77.3,57.42
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,68.66,50.73
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,65.86,48.74
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,62.1,45.81
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,58.31,42.78
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,52.78,38.37
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,47.24,33.75
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,39.03,26.59
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,28.9,17.56
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,14.51,2.11
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,34.54,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,108.38,53.02
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,216.36,167.63
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,338.64,270.57
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,264.49,212.3
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,164.77,130.33
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,445.75,358.96
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,689.34,543.59
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,750.05,584.79
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,809.41,624.61
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,847.59,648.26
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,883.36,669.92
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,903.77,680.91
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,928.55,694.97
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,940.89,699.95
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,949.74,702.7
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,951.75,701.25
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,950.09,697.53
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,926.35,680.0
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,913.42,670.05
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,894.64,655.12
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,872.41,638.05
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,844.22,616.88
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,812.88,593.73
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,777.34,568.04
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,739.0,539.04
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,696.42,507.38
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,651.93,473.78
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,604.71,436.74
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,556.39,398.14
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,506.12,357.98
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,455.02,316.22
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,402.32,272.49
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,349.19,227.87
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,294.88,182.74
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,240.8,139.65
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,188.13,102.6
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,137.02,76.63
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,99.48,72.99
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,89.11,65.16
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,89.59,65.7
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,90.03,66.24
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,88.87,65.66
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,87.57,64.98
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,80.37,59.43
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,80.02,59.38
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,77.03,57.44
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,73.94,55.38
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,70.82,53.11
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,67.76,50.8
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,58.62,43.3
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,51.54,37.31
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,41.77,28.85
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,32.04,20.06
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,16.36,2.95
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,6.29,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,12.2,0.44
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,37.88,24.29
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,62.86,45.54
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,112.9,87.31
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,152.51,120.18
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,305.11,245.82
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,466.73,373.21
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,499.78,394.94
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,530.85,414.86
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,727.49,561.0
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,908.96,685.66
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,934.11,698.67
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,956.07,710.26
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,953.06,704.67
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,959.94,706.09
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,959.6,702.75
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,955.66,697.23
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,944.23,686.64
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,929.22,673.91
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,908.32,657.74
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,883.98,639.46
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,854.57,619.02
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,821.99,596.52
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,783.05,568.73
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,741.59,537.88
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,698.17,505.88
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,652.9,471.97
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,604.84,434.43
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,555.98,395.6
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,505.67,355.73
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,454.61,314.31
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,401.75,270.86
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,348.82,226.82
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,295.33,182.65
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,242.12,140.52
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,188.99,103.37
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,137.03,76.77
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,89.19,64.9
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,89.47,65.44
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,89.74,65.81
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,89.95,66.16
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,88.79,65.59
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,87.5,64.92
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,80.04,59.16
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,79.41,58.88
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,76.4,56.8
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,73.29,54.6
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,68.84,51.25
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,64.3,47.72
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,58.32,42.97
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,49.71,35.79
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,40.24,27.58
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,30.79,19.05
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,15.54,2.34
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.36,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,4.54,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,11.39,3.28
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,18.27,9.13
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,27.09,16.45
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,35.94,23.67
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,45.2,31.14
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,54.48,38.49
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,75.12,54.81
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,95.89,70.94
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,238.38,184.04
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,395.02,302.76
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,689.6,524.43
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,940.63,695.7
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,952.51,698.72
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,960.85,700.97
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,949.44,690.31
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,948.86,687.16
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,938.42,678.71
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,924.4,668.12
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,905.36,653.35
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,882.83,636.46
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,853.89,616.48
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,821.76,594.47
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,784.65,568.19
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,744.85,538.84
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,701.22,507.13
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,655.71,473.44
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,608.42,436.77
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,559.98,398.47
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,508.96,358.25
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,457.14,316.37
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,403.87,271.94
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,350.24,226.83
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,295.52,181.77
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,241.02,138.7
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,187.63,101.57
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,135.67,75.36
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,97.87,71.68
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,97.53,71.75
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,87.37,63.92
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,87.44,64.16
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,86.46,63.71
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,85.36,63.19
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,84.27,62.54
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,76.64,56.63
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,73.82,54.69
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,70.92,52.65
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,67.34,50.0
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,63.76,47.27
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,57.72,42.46
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,49.15,35.32
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,39.95,27.34
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,30.81,19.05
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,15.54,2.14
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,5.11,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,9.89,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,25.86,14.58
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,43.54,29.5
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,68.59,50.41
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,92.7,70.29
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,119.57,92.15
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,163.34,126.95
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,325.79,257.38
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,493.76,385.37
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,701.15,539.01
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,900.23,673.86
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,549.54,421.12
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,130.19,95.71
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,146.81,108.51
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,163.25,120.58
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,182.97,134.98
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,202.37,148.98
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,288.74,212.49
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,357.07,261.18
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,452.18,329.35
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,557.84,402.4
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,624.3,448.67
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,668.1,478.9
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,584.36,417.93
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,501.42,357.93
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,535.67,382.44
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,560.44,399.11
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,531.62,377.12
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,502.86,355.22
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,449.7,317.28
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,413.61,291.37
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,388.12,267.09
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,347.72,227.04
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,294.37,183.57
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,241.6,142.21
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,187.77,104.25
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,134.36,75.86
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,97.87,71.91
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,98.34,72.62
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,99.07,73.38
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,91.7,67.74
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,90.78,67.37
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,89.72,66.89
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,110.19,83.53
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,144.26,111.01
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,110.77,84.72
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,82.13,61.97
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,75.52,56.91
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,70.23,52.79
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,62.4,46.41
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,54.5,39.73
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,43.22,30.02
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,31.82,19.84
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,16.29,2.27
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,14.97,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,36.75,8.71
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,144.34,109.18
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,249.03,197.73
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,331.45,266.5
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,417.68,336.01
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,262.64,210.95
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,91.48,68.61
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,118.15,89.94
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,144.54,110.49
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,141.96,107.65
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,140.13,105.46
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,289.1,221.76
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,446.66,338.82
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,507.67,381.88
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,566.78,422.89
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,624.25,461.16
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,655.0,480.62
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,598.99,438.51
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,565.58,412.27
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,637.31,461.81
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,684.08,493.01
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,560.57,405.15
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,447.59,323.58
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,494.99,356.77
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,524.99,376.73
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,533.64,382.57
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,536.29,383.98
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,512.89,366.18
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,488.74,347.67
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,482.76,341.57
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,452.07,314.21
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,400.12,271.89
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,348.16,229.03
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,295.55,185.9
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,243.52,144.85
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,192.06,108.81
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,142.17,82.94
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,106.95,79.25
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,98.63,72.9
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,100.65,74.68
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,102.76,76.55
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,102.1,76.43
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,101.31,76.21
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,102.77,77.65
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,102.95,78.08
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,98.08,74.6
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,93.06,70.94
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,88.93,67.95
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,85.93,65.75
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,74.73,56.73
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,63.39,47.29
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,48.5,34.49
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,33.28,21.08
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,17.29,2.47
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,10.84,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,27.09,3.41
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,132.62,99.25
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,216.31,171.16
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,327.38,263.38
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,428.15,345.21
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,522.25,417.98
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,597.96,474.81
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,668.38,525.68
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,739.04,575.03
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,794.02,611.67
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,836.39,638.7
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,871.39,660.21
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,903.29,679.39
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,920.62,688.17
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,934.51,694.7
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,939.91,694.35
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,933.25,685.98
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,927.0,680.52
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,917.01,672.7
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,900.05,659.13
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,879.49,643.3
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,852.38,624.08
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,821.98,602.47
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,783.7,573.18
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,742.99,542.04
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,700.16,510.33
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,655.49,476.75
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,608.44,439.86
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,560.72,401.85
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,510.66,362.19
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,460.25,321.4
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,409.04,278.76
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,357.99,235.96
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,305.61,193.15
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,253.99,152.62
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,201.57,115.7
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,140.93,81.64
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,105.29,77.54
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,106.24,78.64
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,106.65,79.16
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,106.95,79.62
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,106.13,79.37
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,105.16,79.02
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,103.84,78.42
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,102.45,77.76
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,96.56,73.44
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,91.73,69.93
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,85.85,65.47
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,79.87,60.81
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,70.69,53.31
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,61.4,45.45
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,47.76,33.73
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,34.04,21.54
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,17.66,2.21
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,23.22,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,68.03,13.18
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,194.21,148.35
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,297.06,238.02
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,418.73,338.73
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,528.02,425.78
