Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,382.14,308.48
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,205.92,162.76
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,308.26,244.08
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,390.33,306.92
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,463.49,362.01
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,561.36,433.54
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,758.25,580.04
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,935.17,700.57
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,948.22,705.2
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,957.73,708.33
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,959.8,706.59
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,958.15,702.55
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,933.76,683.18
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,920.29,671.48
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,901.4,656.54
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,879.04,639.47
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,850.26,619.3
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,818.33,597.08
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,727.34,527.79
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,623.19,448.86
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,654.86,474.58
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,656.29,476.89
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,567.62,408.41
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,497.86,355.16
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,482.59,342.34
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,456.24,317.04
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,402.72,272.02
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,348.71,226.29
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,293.48,180.58
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,238.52,136.99
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,183.69,98.49
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,129.58,70.82
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,91.99,67.11
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,91.38,66.95
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,91.17,66.96
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,81.34,59.35
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,80.38,58.9
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,79.33,58.39
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,78.57,57.99
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,71.87,52.8
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,69.17,50.94
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,66.4,48.98
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,63.28,46.69
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,60.21,44.36
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,54.43,39.64
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,48.62,34.71
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,37.58,25.23
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,28.73,17.19
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,14.46,0.38
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,38.87,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,110.85,16.98
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,254.98,194.39
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,371.65,295.68
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,483.42,385.65
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,597.31,472.97
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,665.91,523.48
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,734.59,572.0
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,794.7,612.85
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,848.53,648.13
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,883.83,669.46
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,916.46,688.71
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,940.9,700.72
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,949.24,701.79
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,959.37,705.12
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,965.99,706.22
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,965.37,702.97
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,961.1,697.52
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,949.74,687.56
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,934.75,675.42
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,913.38,659.21
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,888.55,640.88
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,859.04,620.63
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,826.32,598.28
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,783.99,568.19
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,739.23,534.83
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,696.47,503.51
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,651.85,470.24
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,604.64,433.59
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,556.51,395.51
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,506.22,355.77
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,455.28,314.56
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,402.82,271.43
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,350.17,227.65
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,296.86,183.67
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,243.78,141.75
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,184.26,100.4
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,133.9,75.32
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,98.2,71.69
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,98.65,72.37
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,99.9,73.54
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,92.97,68.28
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,92.07,67.93
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,91.05,67.48
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,90.84,67.7
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,90.7,67.99
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,87.55,65.85
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,84.28,63.58
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,77.96,58.74
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,73.32,55.16
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,64.9,48.29
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,56.37,41.09
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,44.51,30.89
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,32.3,19.98
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,16.56,0.77
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,51.54,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,150.07,12.35
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,288.62,219.75
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,419.67,332.11
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,514.79,409.41
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,612.79,485.12
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,681.78,535.71
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,750.9,584.29
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,802.2,617.36
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,845.95,644.11
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,882.87,665.9
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,917.1,685.45
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,939.65,697.18
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,958.92,706.74
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,969.85,710.07
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,963.54,702.16
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,962.39,696.53
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,957.59,688.68
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,946.59,678.59
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,932.0,666.45
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,911.07,650.61
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,886.69,632.72
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,857.21,612.9
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,824.57,591.04
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,786.97,564.69
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,746.73,535.25
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,703.06,503.82
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,657.5,470.41
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,609.02,433.37
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,559.65,394.94
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,508.58,355.19
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,456.81,313.83
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,403.68,270.56
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,350.42,226.6
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,296.14,182.54
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,242.16,140.35
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,188.77,103.23
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,136.53,76.97
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,90.43,65.88
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,90.75,66.45
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,90.8,66.66
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,90.77,66.82
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,89.62,66.26
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,88.35,65.61
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,79.96,59.1
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,78.39,58.06
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,75.65,56.2
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,72.84,54.24
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,68.98,51.37
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,65.13,48.4
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,58.78,43.23
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,49.64,35.53
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,39.77,27.0
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,29.95,18.09
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,15.13,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,17.55,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,51.95,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,182.18,136.52
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,286.06,226.84
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,407.7,326.48
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,518.09,413.36
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,592.46,468.91
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,668.15,523.15
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,740.5,571.9
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,802.39,611.47
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,843.9,636.63
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,882.95,659.68
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,908.16,673.22
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,930.22,684.66
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,944.37,690.37
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,946.9,688.53
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,946.93,683.89
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,943.29,677.06
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,934.95,668.28
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,922.92,657.34
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,901.79,640.74
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,877.31,622.22
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,849.5,603.0
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,818.48,581.3
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,779.56,552.65
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,738.35,522.36
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,695.92,492.63
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,651.68,461.03
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,604.2,425.56
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,556.22,389.04
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,506.55,351.51
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,456.63,312.73
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,405.84,271.85
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,355.36,230.77
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,298.67,186.45
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,246.55,146.7
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,195.72,111.98
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,147.13,87.34
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,114.69,84.21
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,115.91,85.37
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,115.82,85.52
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,115.54,85.54
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,114.58,85.23
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,113.44,84.8
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,110.28,82.78
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,106.79,80.49
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,101.72,76.9
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,96.48,73.12
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,89.61,67.92
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,82.57,62.45
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,72.7,54.57
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,61.58,45.35
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,46.85,32.76
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,31.99,19.66
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,16.55,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.36,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,4.54,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,13.32,4.58
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,22.12,12.23
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,34.05,22.22
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,47.47,33.32
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,61.97,45.12
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,76.23,56.48
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,210.46,165.6
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,358.89,280.1
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,497.76,384.29
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,614.28,468.26
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,631.02,475.4
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,645.31,481.29
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,824.98,607.14
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,958.89,691.63
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,961.49,689.25
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,960.35,685.66
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,936.41,667.33
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,923.36,656.37
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,904.39,642.03
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,881.93,625.63
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,853.87,605.77
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,822.58,583.94
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,782.64,556.4
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,740.29,525.59
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,697.23,495.36
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,652.39,463.19
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,605.04,428.58
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,556.87,392.38
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,507.1,354.14
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,468.54,325.14
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,412.61,279.73
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,349.81,226.07
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,294.96,181.73
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,240.64,139.48
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,185.72,101.42
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,131.69,73.83
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,97.01,70.68
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,97.37,71.31
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,96.92,71.13
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,96.31,70.86
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,87.84,64.52
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,86.88,64.13
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,84.74,62.65
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,82.46,61.07
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,79.24,58.84
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,75.92,56.5
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,71.57,53.25
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,67.16,49.85
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,57.58,42.14
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,50.14,35.93
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,39.69,26.91
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,29.22,17.42
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,14.75,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,31.33,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,90.11,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,237.91,178.35
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,353.29,280.16
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,452.67,360.79
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,565.24,447.1
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,638.75,500.8
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,712.33,552.12
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,613.89,477.24
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,492.45,382.11
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,702.67,537.6
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,904.89,672.72
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,924.15,679.34
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,947.31,689.91
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,960.42,694.92
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,969.93,697.76
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,971.03,695.68
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,968.37,691.43
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,943.88,673.05
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,930.19,661.96
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,910.11,647.15
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,886.57,630.27
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,857.47,611.17
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,825.2,590.0
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,789.1,565.07
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,750.15,536.89
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,705.87,505.41
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,659.72,471.92
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,611.15,435.11
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,561.46,396.61
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,509.61,356.21
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,457.08,314.23
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,403.32,270.49
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,349.23,225.83
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,294.48,180.89
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,240.0,138.07
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,185.12,100.07
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,131.2,73.22
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,96.56,70.65
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,96.12,70.64
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,85.3,62.29
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,84.72,62.0
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,83.59,61.44
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,82.36,60.8
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,80.55,59.56
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,72.59,53.37
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,69.57,51.26
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,66.47,49.04
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,62.71,46.12
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,58.95,43.11
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,52.71,38.11
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,46.42,32.85
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,35.85,23.75
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,27.3,15.86
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,13.71,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,29.07,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,83.76,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,230.59,170.86
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,344.3,271.14
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,439.08,348.41
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,547.42,432.17
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,619.89,485.14
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,692.54,535.93
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,559.27,434.8
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,378.9,294.2
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,648.67,497.99
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,888.38,659.6
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,689.55,516.47
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,443.92,332.7
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,723.58,538.24
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,953.27,688.27
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,953.79,683.64
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,950.62,678.8
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,927.24,661.22
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,914.44,650.79
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,894.37,635.78
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,870.9,618.78
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,753.51,536.92
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,614.17,436.82
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,697.82,498.32
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,734.23,525.07
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,646.79,459.95
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,561.06,397.24
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,566.03,402.45
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,552.36,391.45
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,502.2,352.37
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,451.4,311.86
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,399.4,269.45
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,346.92,226.0
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,293.36,182.05
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,240.1,140.14
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,179.71,98.21
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,128.31,72.87
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,95.18,69.99
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,95.48,70.41
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,96.07,71.05
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,96.61,71.69
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,87.82,65.06
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,86.6,64.45
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,84.77,63.21
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,82.84,61.9
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,79.63,59.67
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,76.32,57.32
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,72.04,53.99
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,65.35,48.58
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,57.69,42.31
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,49.96,35.76
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,39.24,26.5
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,28.46,16.71
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,14.37,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,8.26,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,24.16,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,229.79,168.7
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,393.07,306.29
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,492.2,384.17
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,595.0,460.43
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,662.41,507.33
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,730.09,552.06
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,784.94,584.85
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,833.67,612.25
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,869.49,632.25
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,902.71,650.33
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,926.99,663.19
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,935.22,665.99
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,946.0,671.26
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,953.32,674.36
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,953.35,673.51
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,949.77,670.44
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,939.67,662.87
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,925.89,653.08
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,905.63,639.59
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,881.88,623.85
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,852.98,605.68
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,820.85,585.3
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,783.33,560.04
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,743.11,532.03
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,699.32,501.19
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,653.51,468.14
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,604.91,431.27
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,555.14,392.64
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,503.78,352.46
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,451.54,310.52
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,397.44,266.32
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,343.08,221.26
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,288.07,176.32
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,233.2,133.28
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,178.39,95.31
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,124.57,68.93
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,90.92,66.55
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,90.25,66.34
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,115.03,86.09
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,169.19,128.86
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,159.77,122.05
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,149.76,114.79
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,114.14,86.79
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,81.16,60.55
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,91.3,69.18
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,104.11,80.02
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,91.49,70.09
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,78.42,59.59
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,61.0,45.24
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,45.61,32.31
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,35.06,23.19
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,26.51,15.2
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,13.32,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,6.29,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,79.82,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,231.33,168.68
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,348.55,273.36
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,450.01,354.87
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,567.46,443.97
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,639.69,495.5
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,712.2,544.8
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,770.68,581.01
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,827.99,614.96
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,859.15,632.15
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,894.35,651.9
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,920.29,665.35
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,943.04,676.75
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,954.61,681.58
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,962.64,684.38
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,950.84,675.25
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,949.1,672.76
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,938.31,664.52
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,923.92,654.14
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,904.54,640.65
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,881.63,624.95
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,795.55,565.77
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,679.94,483.53
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,730.05,520.79
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,737.99,528.15
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,695.17,497.44
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,650.45,464.99
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,603.01,429.04
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,554.48,391.45
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,476.0,333.77
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,426.04,298.8
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,392.38,268.58
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,346.68,224.48
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,293.13,180.61
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,239.85,138.92
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,182.73,100.46
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,136.56,79.73
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,105.95,77.99
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,106.5,78.79
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,117.11,87.31
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,138.9,104.63
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,125.69,94.73
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,110.94,83.56
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,108.97,82.3
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,106.66,80.76
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,99.32,75.32
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,91.67,69.56
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,84.57,64.13
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,77.26,58.37
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,65.7,48.9
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,53.65,38.77
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,41.38,28.21
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,28.89,16.9
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,14.73,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,6.29,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,87.69,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,268.14,195.64
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,399.08,312.85
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,499.98,393.77
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,604.47,472.77
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,674.34,522.58
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,744.49,569.91
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,798.39,602.43
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,845.63,628.97
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,881.6,647.43
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,914.91,663.43
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,938.97,671.52
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,959.79,677.16
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,957.25,672.03
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,964.38,673.32
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,963.84,670.56
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,959.63,665.78
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,948.7,659.54
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,934.11,651.08
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,913.58,637.56
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,889.53,621.84
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,860.27,603.31
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,827.77,582.68
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,790.25,558.17
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,749.98,530.65
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,705.78,500.05
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,659.57,467.26
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,610.53,430.66
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,560.29,392.27
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,508.52,352.41
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,455.89,310.75
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,401.31,266.67
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,346.03,221.3
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,290.09,175.73
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,234.34,132.28
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,178.04,93.81
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,122.49,67.06
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,90.19,65.36
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,89.73,65.33
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,88.46,64.49
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,87.0,63.52
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,84.94,62.23
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,74.26,54.07
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,72.41,52.8
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,70.48,51.45
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,67.26,49.17
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,63.95,46.77
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,55.39,39.93
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,51.64,36.92
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,46.17,32.54
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,40.71,27.97
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,32.62,21.0
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.55,13.45
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
