Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,15.0,2.4,25.0,19.0,102.54,0.0
2016,7,22,6,15,242.0,27.5,2.35,26.0,55.5,288.45,208.05
2016,7,22,6,30,368.0,40.0,2.3,27.0,92.0,418.12,324.88
2016,7,22,6,45,452.5,48.0,2.3,28.0,140.5,513.88,400.99
2016,7,22,7,0,537.0,56.0,2.3,29.0,189.0,613.26,474.89
2016,7,22,7,15,588.5,62.0,2.15,29.5,241.5,681.25,522.18
2016,7,22,7,30,640.0,68.0,2.0,30.0,294.0,749.5,566.78
2016,7,22,7,45,679.0,71.5,1.9,31.0,348.0,796.06,593.37
2016,7,22,8,0,718.0,75.0,1.8,32.0,402.0,847.31,621.78
2016,7,22,8,15,743.5,79.0,1.85,32.5,454.5,883.53,641.95
2016,7,22,8,30,769.0,83.0,1.9,33.0,507.0,917.07,660.16
2016,7,22,8,45,790.0,85.0,2.0,33.5,557.5,940.44,672.19
2016,7,22,9,0,811.0,87.0,2.1,34.0,608.0,947.79,674.17
2016,7,22,9,15,825.5,89.5,2.2,34.5,654.0,958.58,678.59
2016,7,22,9,30,840.0,92.0,2.3,35.0,700.0,965.84,680.85
2016,7,22,9,45,852.0,93.5,2.4,35.5,741.5,965.8,678.69
2016,7,22,10,0,864.0,95.0,2.5,36.0,783.0,962.06,674.44
2016,7,22,10,15,872.0,96.5,2.55,36.5,818.5,950.68,665.15
2016,7,22,10,30,880.0,98.0,2.6,37.0,854.0,935.63,653.79
2016,7,22,10,45,886.5,99.0,2.65,37.5,883.0,915.05,639.13
2016,7,22,11,0,893.0,100.0,2.7,38.0,912.0,890.92,622.38
2016,7,22,11,15,897.0,101.0,2.75,38.0,934.0,861.17,603.45
2016,7,22,11,30,901.0,102.0,2.8,38.0,956.0,828.17,582.43
2016,7,22,11,45,898.0,106.5,2.85,38.5,968.5,789.54,556.52
2016,7,22,12,0,895.0,111.0,2.9,39.0,981.0,748.26,527.94
2016,7,22,12,15,896.0,111.0,2.95,39.0,987.5,704.06,497.16
2016,7,22,12,30,897.0,111.0,3.0,39.0,994.0,657.82,464.24
2016,7,22,12,45,896.5,111.0,3.05,39.5,992.0,609.01,427.75
2016,7,22,13,0,896.0,111.0,3.1,40.0,990.0,558.92,389.47
2016,7,22,13,15,894.0,111.0,3.15,40.0,980.5,506.97,349.65
2016,7,22,13,30,892.0,111.0,3.2,40.0,971.0,454.13,308.01
2016,7,22,13,45,888.5,110.0,3.25,40.0,953.5,399.39,263.98
2016,7,22,14,0,885.0,109.0,3.3,40.0,936.0,344.24,218.95
2016,7,22,14,15,880.0,108.0,3.3,40.0,911.0,288.48,173.7
2016,7,22,14,30,875.0,107.0,3.3,40.0,886.0,232.85,130.58
2016,7,22,14,45,860.0,110.0,3.35,40.0,852.5,178.38,94.05
2016,7,22,15,0,845.0,113.0,3.4,40.0,819.0,125.49,69.71
2016,7,22,15,15,835.0,111.0,3.4,39.5,781.0,94.45,68.37
2016,7,22,15,30,825.0,109.0,3.4,39.0,743.0,93.9,68.28
2016,7,22,15,45,812.0,106.5,3.4,39.0,699.5,92.81,67.59
2016,7,22,16,0,799.0,104.0,3.4,39.0,656.0,82.16,59.44
2016,7,22,16,15,781.5,101.0,3.4,38.5,608.5,80.9,58.77
2016,7,22,16,30,764.0,98.0,3.4,38.0,561.0,79.53,58.02
2016,7,22,16,45,740.5,94.5,3.4,38.0,509.5,77.58,56.67
2016,7,22,17,0,717.0,91.0,3.4,38.0,458.0,75.53,55.26
2016,7,22,17,15,686.0,86.0,3.3,37.5,405.5,66.64,48.44
2016,7,22,17,30,655.0,81.0,3.2,37.0,353.0,63.39,46.11
2016,7,22,17,45,611.0,75.5,3.15,36.5,299.5,59.51,43.2
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,55.6,40.17
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,49.59,35.35
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,43.55,30.29
2016,7,22,18,45,344.5,43.0,2.05,33.5,100.5,34.82,22.71
2016,7,22,19,0,247.0,32.0,1.7,33.0,56.0,24.48,13.22
2016,7,22,19,15,123.5,16.0,1.75,32.5,28.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,26.0,16.0,71.24,0.0
2016,7,23,6,15,188.5,29.0,2.6,26.5,51.5,243.53,173.23
2016,7,23,6,30,300.0,44.0,2.6,27.0,87.0,360.78,281.88
2016,7,23,6,45,385.5,54.5,2.65,27.5,134.5,462.5,364.33
2016,7,23,7,0,471.0,65.0,2.7,28.0,182.0,564.67,442.84
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.5,637.09,494.84
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,709.8,544.14
2016,7,23,7,45,624.5,85.0,2.3,30.0,339.0,767.01,579.25
2016,7,23,8,0,669.0,89.0,2.2,31.0,393.0,823.0,611.86
2016,7,23,8,15,697.0,93.5,2.2,31.5,445.5,861.29,633.48
2016,7,23,8,30,725.0,98.0,2.2,32.0,498.0,891.27,649.3
2016,7,23,8,45,750.5,100.0,2.2,33.0,548.5,919.09,662.19
2016,7,23,9,0,776.0,102.0,2.2,34.0,599.0,943.7,672.85
2016,7,23,9,15,792.0,104.5,2.25,34.5,645.5,955.79,677.41
2016,7,23,9,30,808.0,107.0,2.3,35.0,692.0,964.3,679.96
2016,7,23,9,45,823.5,107.5,2.35,35.5,734.0,952.87,670.19
2016,7,23,10,0,839.0,108.0,2.4,36.0,776.0,951.5,667.09
2016,7,23,10,15,848.0,110.0,2.45,36.5,811.5,941.62,658.75
2016,7,23,10,30,857.0,112.0,2.5,37.0,847.0,928.07,648.35
2016,7,23,10,45,866.0,111.5,2.65,37.5,877.0,908.45,635.07
2016,7,23,11,0,875.0,111.0,2.8,38.0,907.0,885.29,619.6
2016,7,23,11,15,879.5,112.0,2.9,38.0,928.5,856.13,601.27
2016,7,23,11,30,884.0,113.0,3.0,38.0,950.0,823.74,580.8
2016,7,23,11,45,887.0,113.5,3.1,38.5,964.5,786.67,556.0
2016,7,23,12,0,890.0,114.0,3.2,39.0,979.0,746.82,528.31
2016,7,23,12,15,891.0,114.5,3.25,39.0,985.0,703.06,497.63
2016,7,23,12,30,892.0,115.0,3.3,39.0,991.0,657.25,464.82
2016,7,23,12,45,892.0,114.5,3.4,39.5,989.5,608.47,428.34
2016,7,23,13,0,892.0,114.0,3.5,40.0,988.0,558.4,390.02
2016,7,23,13,15,890.0,113.5,3.55,40.0,978.5,506.21,349.86
2016,7,23,13,30,888.0,113.0,3.6,40.0,969.0,453.16,307.92
2016,7,23,13,45,884.5,112.5,3.65,40.0,951.0,398.83,264.02
2016,7,23,14,0,881.0,112.0,3.7,40.0,933.0,344.08,219.16
2016,7,23,14,15,875.5,110.5,3.7,40.0,908.0,288.04,173.67
2016,7,23,14,30,870.0,109.0,3.7,40.0,883.0,232.2,130.41
2016,7,23,14,45,854.5,112.0,3.7,40.0,849.5,177.86,94.05
2016,7,23,15,0,839.0,115.0,3.7,40.0,816.0,125.16,70.02
2016,7,23,15,15,828.5,113.0,3.7,39.5,777.5,95.26,69.02
2016,7,23,15,30,818.0,111.0,3.7,39.0,739.0,94.74,68.94
2016,7,23,15,45,804.0,108.5,3.75,39.0,695.5,83.8,60.57
2016,7,23,16,0,790.0,106.0,3.8,39.0,652.0,83.13,60.22
2016,7,23,16,15,772.5,103.0,3.8,38.5,604.0,81.94,59.6
2016,7,23,16,30,755.0,100.0,3.8,38.0,556.0,80.63,58.9
2016,7,23,16,45,731.5,96.0,3.8,38.0,505.0,78.4,57.35
2016,7,23,17,0,708.0,92.0,3.8,38.0,454.0,76.06,55.7
2016,7,23,17,15,676.5,87.5,3.75,37.5,401.0,67.46,49.12
2016,7,23,17,30,645.0,83.0,3.7,37.0,348.0,64.6,47.1
2016,7,23,17,45,600.5,77.0,3.65,36.5,295.5,60.43,43.96
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,56.22,40.68
2016,7,23,18,15,493.0,62.5,3.3,35.5,192.5,49.87,35.5
2016,7,23,18,30,430.0,54.0,3.0,35.0,142.0,43.47,30.07
2016,7,23,18,45,333.5,42.5,2.75,34.5,98.0,34.37,22.21
2016,7,23,19,0,237.0,31.0,2.5,34.0,54.0,23.71,12.45
2016,7,23,19,15,118.5,15.5,2.6,33.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,26.0,15.0,54.81,0.0
2016,7,24,6,15,168.0,29.0,2.65,26.0,49.5,227.52,159.95
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,345.06,270.82
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.5,441.66,350.04
2016,7,24,7,0,455.0,67.0,2.8,27.0,179.0,552.41,435.81
2016,7,24,7,15,511.0,75.0,2.75,27.5,230.5,626.05,489.63
2016,7,24,7,30,567.0,83.0,2.7,28.0,282.0,699.98,540.96
2016,7,24,7,45,614.5,87.0,2.65,29.0,336.0,760.04,578.98
2016,7,24,8,0,662.0,91.0,2.6,30.0,390.0,818.93,614.55
2016,7,24,8,15,690.5,95.5,2.55,30.5,442.5,857.65,636.45
2016,7,24,8,30,719.0,100.0,2.5,31.0,495.0,887.74,652.23
2016,7,24,8,45,745.5,101.5,2.45,32.0,546.0,915.98,665.2
2016,7,24,9,0,772.0,103.0,2.4,33.0,597.0,941.02,675.85
2016,7,24,9,15,788.0,105.5,2.35,33.5,643.0,953.1,679.52
2016,7,24,9,30,804.0,108.0,2.3,34.0,689.0,961.62,681.14
2016,7,24,9,45,818.5,109.0,2.3,34.5,730.5,949.66,670.53
2016,7,24,10,0,833.0,110.0,2.3,35.0,772.0,947.84,666.71
2016,7,24,10,15,841.5,112.0,2.3,35.5,807.5,937.52,657.64
2016,7,24,10,30,850.0,114.0,2.3,36.0,843.0,923.55,646.56
2016,7,24,10,45,857.0,115.0,2.35,36.5,872.0,903.61,632.36
2016,7,24,11,0,864.0,116.0,2.4,37.0,901.0,880.18,616.11
2016,7,24,11,15,868.5,117.0,2.45,37.0,922.5,851.17,597.67
2016,7,24,11,30,873.0,118.0,2.5,37.0,944.0,818.95,577.17
2016,7,24,11,45,872.0,121.5,2.6,37.5,957.0,781.41,552.28
2016,7,24,12,0,871.0,125.0,2.7,38.0,970.0,741.21,524.26
2016,7,24,12,15,872.0,125.0,2.7,38.0,976.5,697.52,493.58
2016,7,24,12,30,873.0,125.0,2.7,38.0,983.0,651.87,460.88
2016,7,24,12,45,870.5,126.5,2.75,38.5,980.5,603.54,424.76
2016,7,24,13,0,868.0,128.0,2.8,39.0,978.0,554.14,387.01
2016,7,24,13,15,865.5,127.5,2.8,39.0,968.0,502.63,347.47
2016,7,24,13,30,863.0,127.0,2.8,39.0,958.0,450.4,306.28
2016,7,24,13,45,858.0,126.5,2.85,39.0,940.0,396.63,263.1
2016,7,24,14,0,853.0,126.0,2.9,39.0,922.0,342.67,219.11
2016,7,24,14,15,847.0,125.0,2.9,39.0,897.0,288.15,174.96
2016,7,24,14,30,841.0,124.0,2.9,39.0,872.0,233.91,133.05
2016,7,24,14,45,822.0,129.0,2.9,39.0,837.5,181.48,98.28
2016,7,24,15,0,803.0,134.0,2.9,39.0,803.0,121.44,68.65
2016,7,24,15,15,791.5,131.5,2.9,38.5,765.0,93.11,67.61
2016,7,24,15,30,780.0,129.0,2.9,38.0,727.0,93.25,68.05
2016,7,24,15,45,762.5,127.0,2.9,38.0,683.0,93.38,68.32
2016,7,24,16,0,745.0,125.0,2.9,38.0,639.0,93.44,68.56
2016,7,24,16,15,725.5,121.0,2.9,37.5,591.5,92.1,67.87
2016,7,24,16,30,706.0,117.0,2.9,37.0,544.0,83.45,61.38
2016,7,24,16,45,675.5,114.5,2.95,37.0,492.5,82.62,60.95
2016,7,24,17,0,645.0,112.0,3.0,37.0,441.0,81.8,60.53
2016,7,24,17,15,611.0,105.5,3.0,36.5,388.5,78.25,58.04
2016,7,24,17,30,577.0,99.0,3.0,36.0,336.0,74.56,55.4
2016,7,24,17,45,525.0,92.0,3.0,36.0,283.5,70.12,51.96
2016,7,24,18,0,473.0,85.0,3.0,36.0,231.0,65.66,48.39
2016,7,24,18,15,408.0,74.5,2.85,35.5,182.0,55.65,40.22
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,47.88,33.65
2016,7,24,18,45,249.0,49.0,2.55,34.5,91.0,36.71,24.08
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,25.52,13.7
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,5.51,0.0
2016,7,25,6,15,28.5,29.5,2.05,27.0,33.0,61.92,38.92
2016,7,25,6,30,57.0,52.0,2.0,27.0,59.0,131.73,100.22
2016,7,25,6,45,95.5,77.0,2.0,27.0,96.5,197.87,155.72
2016,7,25,7,0,134.0,102.0,2.0,27.0,134.0,263.32,209.41
2016,7,25,7,15,198.0,115.0,2.0,27.0,176.5,354.22,281.76
2016,7,25,7,30,262.0,128.0,2.0,27.0,219.0,430.18,340.46
2016,7,25,7,45,329.0,148.5,2.0,27.5,283.5,521.73,407.66
2016,7,25,8,0,396.0,169.0,2.0,28.0,348.0,637.67,488.78
2016,7,25,8,15,430.0,181.0,1.9,28.0,397.5,686.42,520.18
2016,7,25,8,30,464.0,193.0,1.8,28.0,447.0,733.66,550.13
2016,7,25,8,45,501.5,197.5,1.75,28.5,496.5,774.02,574.23
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,812.16,596.33
2016,7,25,9,15,560.5,209.0,1.6,29.5,590.5,834.13,606.55
2016,7,25,9,30,582.0,216.0,1.5,30.0,635.0,862.06,620.31
2016,7,25,9,45,621.5,208.0,1.4,30.5,680.0,881.25,628.99
2016,7,25,10,0,661.0,200.0,1.3,31.0,725.0,895.96,634.28
2016,7,25,10,15,673.5,204.0,1.35,31.5,760.5,892.25,629.98
2016,7,25,10,30,686.0,208.0,1.4,32.0,796.0,884.89,623.73
2016,7,25,10,45,715.5,197.5,1.45,33.0,829.5,875.36,615.04
2016,7,25,11,0,745.0,187.0,1.5,34.0,863.0,853.15,598.54
2016,7,25,11,15,751.0,188.5,1.65,34.5,884.5,826.97,581.89
2016,7,25,11,30,757.0,190.0,1.8,35.0,906.0,797.59,562.26
2016,7,25,11,45,783.0,175.5,1.95,36.0,926.5,767.63,541.18
2016,7,25,12,0,809.0,161.0,2.1,37.0,947.0,733.71,517.01
2016,7,25,12,15,811.0,161.5,2.2,37.0,953.5,691.31,488.07
2016,7,25,12,30,813.0,162.0,2.3,37.0,960.0,646.85,456.97
2016,7,25,12,45,817.5,158.5,2.45,37.5,960.0,599.33,422.19
2016,7,25,13,0,822.0,155.0,2.6,38.0,960.0,545.61,382.21
2016,7,25,13,15,820.0,154.5,2.7,38.0,950.5,496.18,344.47
2016,7,25,13,30,818.0,154.0,2.8,38.0,941.0,446.98,305.64
2016,7,25,13,45,816.5,151.0,2.9,38.5,924.5,394.33,262.81
2016,7,25,14,0,815.0,148.0,3.0,39.0,908.0,342.09,219.72
2016,7,25,14,15,808.5,146.5,3.1,38.5,883.0,284.14,173.85
2016,7,25,14,30,802.0,145.0,3.2,38.0,858.0,229.92,132.35
2016,7,25,14,45,535.5,269.0,3.35,38.0,737.5,208.75,129.34
2016,7,25,15,0,269.0,393.0,3.5,38.0,617.0,223.77,154.97
2016,7,25,15,15,339.5,350.0,3.6,37.5,619.0,195.98,147.33
2016,7,25,15,30,410.0,307.0,3.7,37.0,621.0,168.97,127.25
2016,7,25,15,45,536.5,234.5,3.8,37.0,620.0,140.2,105.28
2016,7,25,16,0,663.0,162.0,3.9,37.0,619.0,104.68,77.74
2016,7,25,16,15,331.5,139.5,4.0,36.5,368.0,87.88,64.86
2016,7,25,16,30,0.0,117.0,4.1,36.0,117.0,88.73,65.92
2016,7,25,16,45,0.0,121.5,4.2,35.5,121.5,91.49,68.53
2016,7,25,17,0,0.0,126.0,4.3,35.0,126.0,94.01,70.98
2016,7,25,17,15,0.0,66.0,4.25,34.5,66.0,50.63,36.03
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,4.56,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,3.8,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,12.55,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,38.0,102.94,67.97
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,196.79,153.35
2016,7,26,6,45,173.5,74.5,2.4,25.5,111.0,280.95,224.03
2016,7,26,7,0,235.0,97.0,2.5,26.0,154.0,366.98,293.76
2016,7,26,7,15,131.5,111.5,2.5,26.0,145.0,265.72,212.53
2016,7,26,7,30,28.0,126.0,2.5,26.0,136.0,159.08,124.34
2016,7,26,7,45,21.0,141.0,2.55,26.5,149.5,146.58,113.72
2016,7,26,8,0,14.0,156.0,2.6,27.0,163.0,150.85,116.15
2016,7,26,8,15,81.0,197.0,2.6,27.0,241.0,280.64,219.44
2016,7,26,8,30,148.0,238.0,2.6,27.0,319.0,416.08,322.34
2016,7,26,8,45,163.5,263.0,2.65,27.5,361.0,454.4,348.52
2016,7,26,9,0,179.0,288.0,2.7,28.0,403.0,491.35,373.67
2016,7,26,9,15,388.5,247.0,2.7,28.0,519.5,700.24,525.95
2016,7,26,9,30,598.0,206.0,2.7,28.0,636.0,868.62,642.1
2016,7,26,9,45,623.0,206.0,2.75,28.5,678.0,880.89,646.62
2016,7,26,10,0,648.0,206.0,2.8,29.0,720.0,889.35,649.84
2016,7,26,10,15,660.5,210.0,2.8,29.0,755.0,885.77,646.15
2016,7,26,10,30,673.0,214.0,2.8,29.0,790.0,878.57,640.13
2016,7,26,10,45,689.5,212.0,2.8,29.5,820.0,865.64,629.35
2016,7,26,11,0,706.0,210.0,2.8,30.0,850.0,848.99,616.18
2016,7,26,11,15,712.5,212.0,2.8,30.0,871.5,823.76,598.36
2016,7,26,11,30,719.0,214.0,2.8,30.0,893.0,795.29,578.28
2016,7,26,11,45,735.5,206.0,2.8,30.5,910.0,762.92,554.55
2016,7,26,12,0,752.0,198.0,2.8,31.0,927.0,720.93,524.18
2016,7,26,12,15,423.5,342.0,2.8,31.0,753.0,571.6,415.88
2016,7,26,12,30,95.0,486.0,2.8,31.0,579.0,432.2,313.57
2016,7,26,12,45,67.5,454.5,2.8,31.0,520.5,380.23,276.76
2016,7,26,13,0,40.0,423.0,2.8,31.0,462.0,332.68,242.54
2016,7,26,13,15,85.0,454.0,2.8,31.0,536.5,365.62,265.89
2016,7,26,13,30,130.0,485.0,2.8,31.0,611.0,381.77,276.16
2016,7,26,13,45,442.0,335.0,2.85,31.0,749.0,369.98,260.89
2016,7,26,14,0,754.0,185.0,2.9,31.0,887.0,341.43,228.22
2016,7,26,14,15,484.0,311.5,2.9,31.0,757.5,297.08,200.17
2016,7,26,14,30,214.0,438.0,2.9,31.0,628.0,301.55,212.52
2016,7,26,14,45,125.0,389.5,2.9,31.0,500.0,245.89,176.03
2016,7,26,15,0,36.0,341.0,2.9,31.0,372.0,217.73,159.65
2016,7,26,15,15,196.0,334.5,2.85,30.5,486.5,200.93,155.36
2016,7,26,15,30,356.0,328.0,2.8,30.0,601.0,189.12,146.74
2016,7,26,15,45,520.0,239.0,2.8,30.0,610.5,142.07,109.75
2016,7,26,16,0,684.0,150.0,2.8,30.0,620.0,98.48,75.02
2016,7,26,16,15,620.0,162.0,2.75,29.5,564.0,106.31,81.82
2016,7,26,16,30,556.0,174.0,2.7,29.0,508.0,114.68,89.08
2016,7,26,16,45,482.0,176.0,2.7,29.0,446.5,115.58,90.13
2016,7,26,17,0,408.0,178.0,2.7,29.0,385.0,116.74,91.42
2016,7,26,17,15,393.5,158.0,2.6,28.5,339.0,106.05,83.12
2016,7,26,17,30,379.0,138.0,2.5,28.0,293.0,94.75,74.2
2016,7,26,17,45,410.5,113.5,2.4,28.0,258.5,80.66,62.63
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,65.61,50.07
2016,7,26,18,15,376.0,77.0,2.1,27.5,175.5,56.99,42.81
2016,7,26,18,30,310.0,65.0,1.9,27.0,127.0,48.28,35.22
2016,7,26,18,45,225.0,48.5,1.7,27.0,86.0,36.21,24.5
2016,7,26,19,0,140.0,32.0,1.5,27.0,45.0,24.02,12.78
2016,7,26,19,15,70.0,16.0,1.5,26.5,22.5,12.59,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,6.28,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,92.04,58.99
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,165.01,127.87
2016,7,27,6,45,120.0,77.0,1.2,24.5,101.0,221.32,175.76
2016,7,27,7,0,152.0,100.0,1.4,25.0,136.0,277.64,222.06
2016,7,27,7,15,221.0,111.5,1.45,25.5,179.5,371.42,296.2
2016,7,27,7,30,290.0,123.0,1.5,26.0,223.0,450.77,356.59
2016,7,27,7,45,243.0,153.0,1.55,26.5,247.0,443.69,347.56
2016,7,27,8,0,196.0,183.0,1.6,27.0,271.0,408.96,318.68
2016,7,27,8,15,196.5,209.0,1.6,27.5,306.5,436.61,337.13
2016,7,27,8,30,197.0,235.0,1.6,28.0,342.0,462.65,353.65
2016,7,27,8,45,211.5,259.0,1.65,28.5,384.5,498.99,377.91
2016,7,27,9,0,226.0,283.0,1.7,29.0,427.0,533.86,400.63
2016,7,27,9,15,152.5,303.0,1.75,29.5,403.5,472.73,352.9
2016,7,27,9,30,79.0,323.0,1.8,30.0,380.0,387.18,288.13
2016,7,27,9,45,146.0,350.5,1.85,30.5,463.5,499.1,368.6
2016,7,27,10,0,213.0,378.0,1.9,31.0,547.0,583.15,426.2
2016,7,27,10,15,175.0,398.5,2.0,31.0,542.0,554.54,404.18
2016,7,27,10,30,137.0,419.0,2.1,31.0,537.0,526.03,382.97
2016,7,27,10,45,78.5,368.5,2.25,31.0,437.0,393.44,288.71
2016,7,27,11,0,20.0,318.0,2.4,31.0,337.0,273.5,200.86
2016,7,27,11,15,85.5,397.5,2.5,31.0,478.5,408.94,300.37
2016,7,27,11,30,151.0,477.0,2.6,31.0,620.0,533.26,387.6
2016,7,27,11,45,392.0,380.5,2.75,31.5,759.0,640.03,464.3
2016,7,27,12,0,633.0,284.0,2.9,32.0,898.0,708.17,512.18
2016,7,27,12,15,635.0,285.0,2.95,32.0,904.5,669.27,483.88
2016,7,27,12,30,637.0,286.0,3.0,32.0,911.0,628.57,454.45
2016,7,27,12,45,640.5,283.0,3.15,32.0,910.0,584.75,422.47
2016,7,27,13,0,644.0,280.0,3.3,32.0,909.0,540.04,388.91
2016,7,27,13,15,641.0,278.5,3.35,32.0,899.5,492.5,352.17
2016,7,27,13,30,638.0,277.0,3.4,32.0,890.0,445.05,314.57
2016,7,27,13,45,636.5,272.0,3.45,32.0,874.0,396.3,275.2
2016,7,27,14,0,635.0,267.0,3.5,32.0,858.0,347.77,235.46
2016,7,27,14,15,626.5,264.0,3.5,31.5,833.5,298.96,196.34
2016,7,27,14,30,618.0,261.0,3.5,31.0,809.0,251.38,159.68
2016,7,27,14,45,634.5,239.5,3.5,31.0,784.0,198.3,121.86
2016,7,27,15,0,651.0,218.0,3.5,31.0,759.0,144.05,92.72
2016,7,27,15,15,344.0,264.0,3.45,31.0,549.0,142.51,109.31
2016,7,27,15,30,37.0,310.0,3.4,31.0,339.0,198.16,153.53
2016,7,27,15,45,26.5,271.5,3.35,31.0,291.5,177.85,137.77
2016,7,27,16,0,16.0,233.0,3.3,31.0,244.0,166.37,129.07
2016,7,27,16,15,167.0,239.5,3.15,30.5,340.5,155.5,121.02
2016,7,27,16,30,318.0,246.0,3.0,30.0,437.0,154.52,120.87
2016,7,27,16,45,401.5,205.0,2.85,30.0,423.5,130.37,101.74
2016,7,27,17,0,485.0,164.0,2.7,30.0,410.0,110.19,85.67
2016,7,27,17,15,445.5,154.0,2.3,29.5,359.5,104.68,81.64
2016,7,27,17,30,406.0,144.0,1.9,29.0,309.0,98.98,77.36
2016,7,27,17,45,360.5,129.0,1.55,29.0,259.5,89.81,69.94
2016,7,27,18,0,315.0,114.0,1.2,29.0,210.0,81.14,62.79
2016,7,27,18,15,249.0,97.0,1.1,28.5,163.0,69.22,52.83
2016,7,27,18,30,183.0,80.0,1.0,28.0,116.0,57.17,42.46
2016,7,27,18,45,114.5,57.0,0.9,27.5,77.0,41.26,28.57
2016,7,27,19,0,46.0,34.0,0.8,27.0,38.0,25.09,13.4
2016,7,27,19,15,23.0,17.0,0.8,26.5,19.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,25.0,6.0,4.72,0.0
2016,7,28,6,15,16.0,25.5,2.4,25.0,28.0,43.33,24.02
2016,7,28,6,30,32.0,45.0,2.5,25.0,50.0,81.96,60.77
2016,7,28,6,45,60.5,67.5,2.7,25.5,81.0,150.35,117.95
2016,7,28,7,0,89.0,90.0,2.9,26.0,112.0,202.67,161.56
2016,7,28,7,15,111.0,112.5,2.95,26.0,146.5,248.86,199.27
2016,7,28,7,30,133.0,135.0,3.0,26.0,181.0,294.92,235.84
2016,7,28,7,45,181.5,157.0,3.15,26.5,231.5,366.22,291.36
2016,7,28,8,0,230.0,179.0,3.3,27.0,282.0,461.52,362.82
2016,7,28,8,15,232.5,204.5,3.25,27.5,320.0,491.76,382.42
2016,7,28,8,30,235.0,230.0,3.2,28.0,358.0,520.15,400.51
2016,7,28,8,45,308.5,239.5,3.2,28.5,424.5,600.17,457.83
2016,7,28,9,0,382.0,249.0,3.2,29.0,491.0,679.3,512.5
2016,7,28,9,15,567.5,189.0,3.1,29.5,580.5,830.32,617.08
2016,7,28,9,30,753.0,129.0,3.0,30.0,670.0,934.49,681.86
2016,7,28,9,45,477.0,254.0,2.9,30.5,604.0,775.76,568.68
2016,7,28,10,0,201.0,379.0,2.8,31.0,538.0,572.56,420.25
2016,7,28,10,15,505.0,257.0,2.75,31.0,682.0,774.43,566.31
2016,7,28,10,30,809.0,135.0,2.7,31.0,826.0,919.58,662.26
2016,7,28,10,45,818.5,135.5,2.7,31.5,855.5,887.41,637.91
2016,7,28,11,0,828.0,136.0,2.7,32.0,885.0,866.06,622.23
2016,7,28,11,15,833.0,137.0,2.75,32.0,907.0,837.81,603.64
2016,7,28,11,30,838.0,138.0,2.8,32.0,929.0,806.41,582.98
2016,7,28,11,45,843.5,137.5,2.85,32.5,943.5,771.22,558.5
2016,7,28,12,0,849.0,137.0,2.9,33.0,958.0,733.22,530.58
2016,7,28,12,15,850.5,137.0,2.95,33.0,964.5,690.26,499.82
2016,7,28,12,30,852.0,137.0,3.0,33.0,971.0,645.36,466.96
2016,7,28,12,45,531.0,316.5,3.1,33.0,836.0,549.41,395.62
2016,7,28,13,0,210.0,496.0,3.2,33.0,701.0,467.45,335.6
2016,7,28,13,15,326.0,454.5,3.25,33.0,769.0,465.51,332.97
2016,7,28,13,30,442.0,413.0,3.3,33.0,837.0,450.22,318.78
2016,7,28,13,45,232.5,378.5,3.4,33.0,601.5,327.61,232.9
2016,7,28,14,0,23.0,344.0,3.5,33.0,366.0,256.57,186.11
2016,7,28,14,15,177.0,376.0,3.55,32.5,534.0,281.92,199.53
2016,7,28,14,30,331.0,408.0,3.6,32.0,702.0,291.89,200.39
2016,7,28,14,45,570.5,267.5,3.7,32.0,750.5,204.72,128.64
2016,7,28,15,0,810.0,127.0,3.8,32.0,799.0,123.77,74.61
2016,7,28,15,15,405.0,120.5,3.8,31.5,456.5,67.69,49.32
2016,7,28,15,30,0.0,114.0,3.8,31.0,114.0,87.18,65.34
2016,7,28,15,45,219.0,184.5,3.85,31.0,334.5,115.46,88.28
2016,7,28,16,0,438.0,255.0,3.9,31.0,555.0,150.97,116.98
2016,7,28,16,15,519.5,206.5,3.85,30.5,536.0,129.98,100.65
2016,7,28,16,30,601.0,158.0,3.8,30.0,517.0,106.34,82.0
2016,7,28,16,45,369.5,186.5,3.8,30.0,401.0,119.09,92.73
2016,7,28,17,0,138.0,215.0,3.8,30.0,285.0,140.35,110.42
2016,7,28,17,15,133.5,189.5,3.65,29.5,251.0,125.91,99.18
2016,7,28,17,30,129.0,164.0,3.5,29.0,217.0,110.95,87.37
2016,7,28,17,45,117.5,140.0,3.35,28.5,182.5,96.19,75.51
2016,7,28,18,0,106.0,116.0,3.2,28.0,148.0,81.0,63.02
2016,7,28,18,15,87.5,93.0,3.0,27.5,116.0,65.91,50.32
2016,7,28,18,30,69.0,70.0,2.8,27.0,84.0,50.49,37.03
2016,7,28,18,45,39.0,49.0,2.6,27.0,56.5,36.03,24.27
2016,7,28,19,0,9.0,28.0,2.4,27.0,29.0,21.08,10.15
2016,7,28,19,15,4.5,14.0,2.4,26.5,14.5,11.02,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,7.87,0.0
2016,7,29,6,15,100.0,28.0,1.95,24.0,41.5,147.72,93.65
2016,7,29,6,30,200.0,46.0,2.1,24.0,73.0,281.69,220.81
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.5,376.98,301.23
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,477.45,381.35
2016,7,29,7,15,209.5,102.5,2.45,25.0,155.0,347.47,279.14
2016,7,29,7,30,51.0,130.0,2.5,25.0,148.0,188.25,148.94
2016,7,29,7,45,313.5,120.5,2.6,25.5,258.0,495.51,394.6
2016,7,29,8,0,576.0,111.0,2.7,26.0,368.0,759.14,585.51
2016,7,29,8,15,608.0,117.5,2.7,26.0,419.5,803.18,612.2
2016,7,29,8,30,640.0,124.0,2.7,26.0,471.0,844.89,638.45
2016,7,29,8,45,475.5,195.0,2.75,26.5,467.0,745.31,564.8
2016,7,29,9,0,311.0,266.0,2.8,27.0,463.0,626.6,474.79
2016,7,29,9,15,520.0,203.0,2.75,27.5,563.0,786.81,589.86
2016,7,29,9,30,729.0,140.0,2.7,28.0,663.0,922.14,677.36
2016,7,29,9,45,425.5,258.5,2.7,28.5,568.5,729.07,539.46
2016,7,29,10,0,122.0,377.0,2.7,29.0,474.0,492.99,365.19
2016,7,29,10,15,95.5,384.5,2.65,29.0,463.0,442.26,328.57
2016,7,29,10,30,69.0,392.0,2.6,29.0,452.0,415.46,307.93
2016,7,29,10,45,157.0,417.5,2.55,29.5,558.0,530.22,390.33
2016,7,29,11,0,245.0,443.0,2.5,30.0,664.0,633.6,460.99
2016,7,29,11,15,258.0,452.0,2.35,30.0,690.0,632.23,458.15
2016,7,29,11,30,271.0,461.0,2.2,30.0,716.0,628.24,454.14
2016,7,29,11,45,346.0,439.0,2.1,30.5,770.5,643.96,464.07
2016,7,29,12,0,421.0,417.0,2.0,31.0,825.0,657.79,471.9
2016,7,29,12,15,371.5,443.0,1.85,31.0,805.0,607.69,435.36
2016,7,29,12,30,322.0,469.0,1.7,31.0,785.0,563.79,403.37
2016,7,29,12,45,367.5,425.5,1.6,31.5,785.0,530.15,378.76
2016,7,29,13,0,413.0,382.0,1.5,32.0,785.0,489.97,348.86
2016,7,29,13,15,399.5,402.0,1.45,32.0,788.5,460.58,326.25
2016,7,29,13,30,386.0,422.0,1.4,32.0,792.0,440.55,309.74
2016,7,29,13,45,326.5,437.5,1.4,32.5,746.5,394.97,275.96
2016,7,29,14,0,267.0,453.0,1.4,33.0,701.0,355.26,247.11
2016,7,29,14,15,554.5,288.0,1.5,33.0,784.0,299.65,196.27
2016,7,29,14,30,842.0,123.0,1.6,33.0,867.0,228.59,131.75
2016,7,29,14,45,806.5,137.5,1.7,33.0,829.0,170.17,93.46
2016,7,29,15,0,771.0,152.0,1.8,33.0,791.0,123.64,75.28
2016,7,29,15,15,759.0,149.5,1.9,33.0,753.0,102.29,76.49
2016,7,29,15,30,747.0,147.0,2.0,33.0,715.0,102.87,77.17
2016,7,29,15,45,739.5,139.5,2.1,33.0,673.5,100.47,75.45
2016,7,29,16,0,732.0,132.0,2.2,33.0,632.0,97.71,73.48
2016,7,29,16,15,712.5,127.5,2.25,33.0,584.5,88.52,66.33
2016,7,29,16,30,693.0,123.0,2.3,33.0,537.0,86.99,65.34
2016,7,29,16,45,673.0,116.0,2.35,33.0,487.0,83.74,62.95
2016,7,29,17,0,653.0,109.0,2.4,33.0,437.0,80.25,60.36
2016,7,29,17,15,618.5,102.5,2.15,32.5,384.5,76.59,57.72
2016,7,29,17,30,584.0,96.0,1.9,32.0,332.0,72.8,54.93
2016,7,29,17,45,541.5,87.0,1.7,31.5,280.0,66.96,50.36
2016,7,29,18,0,499.0,78.0,1.5,31.0,228.0,60.93,45.51
2016,7,29,18,15,432.5,68.0,1.4,30.0,178.0,53.7,39.56
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,43.92,31.21
2016,7,29,18,45,271.0,43.5,1.25,28.5,86.0,32.95,21.54
2016,7,29,19,0,176.0,29.0,1.2,28.0,44.0,21.98,10.51
2016,7,29,19,15,88.0,14.5,1.2,27.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,21.16,0.0
2016,7,30,6,15,112.5,27.5,2.25,24.5,40.5,156.69,96.48
2016,7,30,6,30,207.0,46.0,2.4,25.0,72.0,288.23,224.95
2016,7,30,6,45,304.5,58.5,2.6,25.5,118.5,392.39,312.55
2016,7,30,7,0,402.0,71.0,2.8,26.0,165.0,502.98,400.06
2016,7,30,7,15,462.0,80.5,2.8,26.5,216.5,586.84,462.99
2016,7,30,7,30,522.0,90.0,2.8,27.0,268.0,665.88,519.36
2016,7,30,7,45,574.0,94.5,2.85,27.5,322.5,730.82,563.39
2016,7,30,8,0,626.0,99.0,2.9,28.0,377.0,794.57,605.04
2016,7,30,8,15,656.5,104.5,2.85,28.5,429.5,836.27,629.65
2016,7,30,8,30,687.0,110.0,2.8,29.0,482.0,875.58,652.14
2016,7,30,8,45,473.0,193.0,2.75,29.5,461.0,740.63,554.75
2016,7,30,9,0,259.0,276.0,2.7,30.0,440.0,585.23,438.26
2016,7,30,9,15,518.0,198.5,2.65,30.5,558.5,779.84,578.04
2016,7,30,9,30,777.0,121.0,2.6,31.0,677.0,950.04,686.7
2016,7,30,9,45,794.5,121.5,2.55,31.5,719.5,954.04,684.25
2016,7,30,10,0,812.0,122.0,2.5,32.0,762.0,954.22,681.04
2016,7,30,10,15,821.5,124.0,2.5,32.0,798.0,930.5,664.6
2016,7,30,10,30,831.0,126.0,2.5,32.0,834.0,917.31,655.26
2016,7,30,10,45,842.0,125.0,2.5,32.5,864.0,899.04,641.38
2016,7,30,11,0,853.0,124.0,2.5,33.0,894.0,877.18,625.41
2016,7,30,11,15,571.5,289.5,2.55,33.5,811.5,770.31,550.13
2016,7,30,11,30,290.0,455.0,2.6,34.0,729.0,638.49,454.95
2016,7,30,11,45,324.5,432.0,2.65,34.5,742.5,621.57,443.71
2016,7,30,12,0,359.0,409.0,2.7,35.0,756.0,601.86,429.62
2016,7,30,12,15,341.0,439.0,2.8,35.0,770.0,583.75,416.12
2016,7,30,12,30,323.0,469.0,2.9,35.0,784.0,564.22,401.57
2016,7,30,12,45,278.5,480.0,3.0,35.5,751.5,515.49,366.27
2016,7,30,13,0,234.0,491.0,3.1,36.0,719.0,476.46,337.68
2016,7,30,13,15,562.0,300.5,3.15,36.0,840.5,467.24,329.22
2016,7,30,13,30,890.0,110.0,3.2,36.0,962.0,447.26,307.96
2016,7,30,13,45,571.0,283.0,3.3,36.0,826.0,377.29,258.29
2016,7,30,14,0,252.0,456.0,3.4,36.0,690.0,351.94,244.95
2016,7,30,14,15,561.5,281.0,3.45,36.0,783.0,290.49,188.73
2016,7,30,14,30,871.0,106.0,3.5,36.0,876.0,223.53,126.1
2016,7,30,14,45,863.0,105.0,3.55,36.0,843.5,167.5,88.89
2016,7,30,15,0,855.0,104.0,3.6,36.0,811.0,112.37,65.35
2016,7,30,15,15,844.5,102.5,3.65,35.5,773.0,90.61,66.62
2016,7,30,15,30,834.0,101.0,3.7,35.0,735.0,90.11,66.53
2016,7,30,15,45,819.5,99.0,3.75,35.0,690.5,89.04,65.86
2016,7,30,16,0,805.0,97.0,3.8,35.0,646.0,87.81,65.06
2016,7,30,16,15,787.5,94.0,3.75,34.5,598.0,76.92,56.68
2016,7,30,16,30,770.0,91.0,3.7,34.0,550.0,75.35,55.73
2016,7,30,16,45,744.0,88.5,3.7,34.0,498.0,73.81,54.7
2016,7,30,17,0,718.0,86.0,3.7,34.0,446.0,72.25,53.64
2016,7,30,17,15,686.0,81.5,3.45,33.5,392.5,69.1,51.39
2016,7,30,17,30,654.0,77.0,3.2,33.0,339.0,60.8,44.85
2016,7,30,17,45,606.5,71.5,3.0,32.5,285.5,56.77,41.74
2016,7,30,18,0,559.0,66.0,2.8,32.0,232.0,52.74,38.52
2016,7,30,18,15,491.5,58.0,2.55,31.0,181.5,46.6,33.47
2016,7,30,18,30,424.0,50.0,2.3,30.0,131.0,40.46,28.17
2016,7,30,18,45,320.0,38.5,2.1,29.5,88.0,31.25,19.99
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,22.03,10.17
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,30.54,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,197.07,117.84
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,328.56,257.38
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,448.25,356.75
2016,7,31,7,0,488.0,57.0,3.8,26.0,171.0,571.09,453.46
2016,7,31,7,15,545.0,64.5,3.8,26.5,223.5,645.4,509.1
2016,7,31,7,30,602.0,72.0,3.8,27.0,276.0,720.27,562.37
2016,7,31,7,45,653.5,73.5,3.85,27.5,331.5,781.0,603.31
2016,7,31,8,0,705.0,75.0,3.9,28.0,387.0,835.81,638.65
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,873.46,660.87
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,908.46,680.89
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,931.65,692.9
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,951.55,702.73
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,949.64,697.84
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,957.24,699.61
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,958.03,697.26
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,955.11,692.7
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,944.04,684.13
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,929.27,673.36
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,908.9,657.97
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,884.96,640.4
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,855.41,619.02
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,822.57,595.59
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,785.32,569.45
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,745.18,540.51
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,700.4,507.99
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,653.5,473.24
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,604.02,434.85
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,553.16,394.58
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,499.68,352.21
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,445.33,308.03
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,389.81,262.01
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,334.05,215.29
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,277.4,168.41
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,220.94,124.31
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,167.48,89.58
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,116.25,69.43
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,96.02,70.93
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,95.21,70.62
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,85.54,63.11
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,86.06,63.72
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,84.65,62.93
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,83.12,62.04
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,75.28,55.91
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,73.77,54.91
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,70.46,52.53
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,67.06,50.04
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,62.98,46.91
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,58.91,43.66
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,51.55,37.5
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,44.11,31.03
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,31.49,20.04
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,21.18,9.13
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,11.02,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
