Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,4.72,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,103.12,56.74
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,210.65,163.96
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,353.59,283.82
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,489.42,393.35
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,569.01,454.47
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,659.26,520.8
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,738.02,574.94
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,815.37,625.89
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,857.17,651.41
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,896.51,674.89
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,920.79,686.38
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,949.3,700.66
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,963.31,706.31
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,973.62,709.7
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,975.82,707.92
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,960.39,694.84
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,950.4,685.67
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,936.67,674.21
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,917.3,659.28
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,894.3,642.17
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,864.72,622.18
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,831.85,600.06
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,794.23,573.74
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,753.76,544.12
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,709.01,511.63
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,662.17,476.98
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,612.55,438.64
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,561.49,398.4
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,508.02,356.24
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,453.68,312.3
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,397.57,265.53
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,340.97,218.04
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,283.79,171.32
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,226.88,127.47
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,169.53,89.96
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,112.99,66.71
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,93.8,68.57
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,93.1,68.34
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,91.58,67.32
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,80.59,58.81
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,79.16,58.0
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,77.62,57.1
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,75.17,55.34
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,72.6,53.48
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,69.4,51.32
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,61.04,44.87
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,56.99,41.75
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,52.94,38.52
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,46.76,33.42
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,40.59,28.1
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,30.9,19.57
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,19.88,7.88
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,159.11,85.73
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,298.41,233.03
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,416.45,331.9
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,551.24,437.56
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,628.84,495.87
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,706.89,551.71
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,773.58,595.76
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,839.24,637.26
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,872.2,655.68
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,908.72,676.25
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,936.31,690.74
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,960.62,702.98
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,958.36,697.49
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,965.74,698.69
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,966.74,694.42
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,963.99,687.97
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,953.13,679.38
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,938.51,668.6
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,917.25,652.74
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,892.42,634.78
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,862.43,613.63
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,829.13,590.46
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,790.36,564.01
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,748.84,534.67
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,704.09,502.91
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,657.2,468.9
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,606.9,431.62
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,555.2,392.24
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,501.57,350.3
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,447.02,306.46
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,390.7,259.81
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,334.02,212.46
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,276.82,166.16
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,219.83,122.54
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,162.73,85.39
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,106.5,62.92
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,88.74,64.75
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,87.86,64.22
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,86.71,63.48
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,85.4,62.62
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,83.19,61.2
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,72.58,53.05
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,70.6,51.78
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,68.55,50.43
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,65.2,48.01
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,61.78,45.49
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,53.26,38.58
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,49.42,35.43
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,43.48,30.54
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,37.55,25.44
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,28.56,17.53
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,19.61,7.15
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,180.39,91.02
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,352.97,272.58
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,464.46,365.23
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,580.8,455.9
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,655.62,510.86
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,731.05,563.19
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,789.46,600.09
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,841.51,631.03
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,880.21,653.18
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,916.22,673.11
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,940.12,684.77
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,960.71,694.31
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,959.26,689.31
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,967.2,690.7
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,966.83,685.9
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,962.7,679.01
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,952.32,671.2
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,938.14,661.22
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,916.9,646.0
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,892.07,628.67
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,862.01,609.36
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,828.65,587.91
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,789.84,561.66
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,748.28,532.47
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,703.11,500.65
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,655.82,466.59
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,605.78,428.93
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,554.28,389.23
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,500.88,347.72
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,446.54,304.29
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,390.16,258.4
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,333.32,211.55
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,275.91,164.84
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,218.71,121.06
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,161.88,84.69
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,106.24,63.46
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,90.23,65.62
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,89.4,65.14
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,88.02,64.23
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,86.45,63.18
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,75.49,54.83
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,73.81,53.81
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,71.57,52.33
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,69.23,50.77
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,65.91,48.38
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,62.51,45.89
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,53.59,38.77
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,49.4,35.42
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,43.47,30.53
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,37.56,25.42
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,28.58,17.45
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,19.65,6.5
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,197.22,92.23
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,375.87,290.62
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,483.73,380.88
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,596.4,468.44
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,669.96,522.92
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,744.16,574.87
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,793.36,605.79
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,847.35,638.73
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,884.47,660.04
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,918.9,679.16
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,942.12,689.17
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,949.21,688.6
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,960.27,692.27
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,967.73,693.71
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,966.55,689.78
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,961.56,683.69
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,950.63,675.43
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,935.93,664.97
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,913.51,648.68
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,887.55,630.3
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,857.58,610.7
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,824.34,588.94
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,785.71,562.61
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,744.36,533.11
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,699.76,501.24
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,653.03,467.12
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,602.5,428.64
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,550.95,388.53
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,497.8,346.94
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,443.85,303.6
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,388.69,258.5
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,333.68,213.08
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,277.57,167.44
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,221.76,124.86
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,166.32,89.56
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,111.96,69.2
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,98.1,71.96
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,87.44,63.9
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,86.16,63.07
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,84.7,62.09
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,83.18,61.22
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,81.54,60.26
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,95.98,72.08
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,115.19,87.76
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,89.83,67.78
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,62.09,45.54
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,56.81,41.43
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,51.4,37.07
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,44.82,31.63
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,38.22,25.94
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,28.53,17.35
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.81,5.24
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,189.76,79.0
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,361.48,277.67
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,467.81,367.26
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,578.77,454.15
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,655.01,510.58
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,731.85,564.32
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,788.98,601.63
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,838.8,632.49
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,877.93,654.8
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,914.35,674.74
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,939.93,687.16
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,962.17,697.34
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,974.58,701.18
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,969.99,694.36
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,969.35,690.44
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,964.96,684.29
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,954.32,676.3
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,939.89,666.12
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,918.44,650.33
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,893.4,632.47
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,862.7,612.78
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,828.75,590.95
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,788.74,563.91
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,746.17,533.61
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,701.13,501.83
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,654.05,467.81
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,603.5,429.72
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,551.76,389.76
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,498.18,348.02
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,443.86,304.49
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,388.36,259.15
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,332.7,213.13
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,276.01,167.31
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,219.69,124.48
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,166.03,90.96
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,104.78,65.88
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,93.15,68.8
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,93.15,68.98
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,92.61,68.73
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,91.95,68.41
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,90.76,67.83
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,82.41,61.48
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,79.99,59.76
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,77.45,57.93
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,73.95,55.42
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,70.36,52.78
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,64.36,47.95
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,58.19,42.85
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,50.81,36.65
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,40.92,28.13
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,29.55,18.1
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,18.19,3.98
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,155.78,55.24
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,301.68,231.85
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,403.21,318.54
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,519.1,410.39
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,598.42,470.28
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,678.37,527.65
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,740.11,569.43
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,800.75,608.93
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,841.22,632.77
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,879.3,654.47
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,902.07,665.83
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,928.11,679.39
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,941.57,684.24
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,951.41,686.91
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,953.88,683.96
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,938.96,670.1
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,929.64,661.59
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,916.6,650.84
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,896.63,635.86
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,873.12,618.82
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,843.98,599.55
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,811.6,578.22
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,774.22,552.68
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,734.11,523.61
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,690.14,492.23
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,644.14,458.74
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,595.0,421.47
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,544.64,382.43
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,492.12,341.52
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,438.84,298.92
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,384.18,254.48
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,329.39,209.45
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,273.87,164.57
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,218.73,122.92
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,163.89,88.79
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,100.03,62.51
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,90.07,65.64
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,89.94,65.84
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,89.27,65.49
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,88.48,65.06
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,87.13,64.34
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,85.68,63.55
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,76.77,56.64
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,74.42,54.97
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,70.78,52.35
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,67.03,49.59
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,61.92,45.52
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,56.74,41.27
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,49.3,35.14
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,39.52,26.83
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,28.43,17.04
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,17.41,2.44
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,140.86,40.15
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,271.08,207.5
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,382.21,302.71
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,501.04,397.37
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,588.9,464.02
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,670.92,523.06
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,737.44,567.38
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,802.86,609.05
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,844.51,633.38
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,883.76,655.51
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,906.75,665.28
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,933.18,677.24
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,947.17,681.61
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,957.49,683.7
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,959.11,680.75
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,943.51,667.15
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,933.57,657.93
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,919.91,646.53
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,900.19,631.53
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,876.89,614.5
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,847.51,595.78
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,814.87,574.96
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,777.51,549.86
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,737.34,521.33
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,692.57,490.03
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,645.75,456.53
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,596.25,419.52
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,545.34,380.5
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,492.03,339.34
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,437.91,296.37
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,382.32,251.4
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,326.43,205.66
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,270.06,160.25
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,213.92,118.09
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,159.13,84.76
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,106.13,67.84
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,97.59,71.23
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,86.92,63.2
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,86.38,62.96
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,85.75,62.64
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,84.26,61.81
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,82.67,60.9
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,74.23,54.37
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,72.06,52.84
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,68.64,50.4
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,65.14,47.84
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,60.27,43.98
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,55.37,39.95
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,47.86,33.78
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,40.3,27.3
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,27.38,16.04
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,16.68,0.74
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,105.96,20.7
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,212.13,161.43
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,339.4,268.71
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,454.97,361.98
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,535.81,423.99
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,618.67,484.48
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,698.84,539.14
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,769.85,584.89
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,814.36,611.64
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,856.48,636.19
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,888.53,652.15
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,917.51,665.8
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,925.38,666.95
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,937.27,670.98
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,940.76,670.09
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,940.43,667.0
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,931.85,658.89
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,919.46,648.63
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,899.53,633.78
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,862.58,608.3
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,834.53,590.24
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,803.24,569.99
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,767.71,545.28
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,729.29,517.52
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,685.23,486.25
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,639.23,452.94
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,590.25,415.99
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,540.18,377.37
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,488.28,337.14
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,435.69,295.29
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,381.72,251.64
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,327.9,207.74
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,267.29,159.78
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,211.18,117.99
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,156.65,84.76
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,103.83,75.7
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,97.89,71.46
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,97.83,71.74
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,122.38,91.14
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,163.18,123.12
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,123.75,92.89
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,87.34,64.59
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,85.14,63.25
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,82.86,61.8
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,78.93,58.99
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,74.89,56.02
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,68.7,51.08
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,59.65,43.64
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,50.77,36.23
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,41.84,28.52
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,29.21,17.38
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,16.56,0.0
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,139.22,16.39
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,272.04,206.22
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,381.83,300.9
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,505.55,399.17
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,587.26,461.14
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,669.58,520.41
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,735.66,565.29
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,800.67,607.67
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,842.77,632.62
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,882.47,655.4
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,906.91,666.18
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,934.7,679.05
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,948.01,683.71
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,957.65,686.19
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,946.65,675.61
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,945.65,671.83
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,935.56,662.36
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,921.72,650.8
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,901.75,635.91
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,878.18,618.93
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,848.55,599.79
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,815.64,578.51
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,778.95,553.79
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,739.21,525.63
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,694.25,493.94
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,647.14,459.93
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,596.82,421.83
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,544.98,381.66
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,490.97,339.51
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,436.03,295.47
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,379.52,249.35
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,322.61,202.47
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,265.04,155.99
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,207.69,113.07
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,150.24,78.28
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,93.74,67.95
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,88.77,64.41
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,87.82,63.96
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,86.6,63.17
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,85.21,62.27
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,74.31,53.95
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,72.55,52.86
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,70.52,51.44
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,68.44,49.96
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,65.08,47.55
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,56.94,41.17
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,52.71,37.89
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,48.5,34.49
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,41.78,28.84
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,35.08,22.98
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,25.26,14.17
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,15.48,0.0
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,138.32,1.81
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,271.88,205.93
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,378.22,298.74
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,491.64,389.52
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,578.85,456.07
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,661.69,516.09
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,727.95,561.72
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,793.05,604.88
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,835.64,630.64
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,875.83,654.25
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,898.08,664.31
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,924.5,677.15
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,938.86,682.67
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,949.55,685.95
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,951.15,683.49
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,948.94,678.82
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,925.53,660.74
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,912.26,649.58
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,892.94,634.96
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,870.04,618.23
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,840.64,597.45
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,808.02,574.71
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,771.12,549.13
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,731.41,520.04
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,686.75,488.39
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,640.07,454.58
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,590.79,417.28
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,540.14,378.04
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,487.09,336.72
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,433.27,293.67
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,377.89,248.56
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,322.2,202.82
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,265.8,157.51
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,209.73,115.85
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,153.71,82.35
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,98.66,71.76
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,95.83,69.76
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,84.98,61.45
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,84.06,60.9
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,83.0,60.26
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,81.37,59.31
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,79.63,58.27
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,91.37,68.0
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,108.03,81.76
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,96.25,72.74
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,83.8,63.05
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,73.37,54.68
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,62.53,45.8
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,51.11,36.3
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,39.4,26.33
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,27.87,15.99
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,16.17,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
