Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,12.61,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,29.79,17.14
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,81.81,60.54
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,124.59,96.42
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,162.61,127.55
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,199.87,157.25
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,346.22,273.25
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,498.87,387.75
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,695.12,530.19
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,876.84,651.34
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,904.93,663.56
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,929.75,674.49
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,942.5,678.53
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,951.59,680.36
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,939.43,668.73
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,937.07,663.76
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,927.01,654.36
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,913.22,642.87
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,892.06,626.93
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,867.39,609.0
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,784.4,552.12
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,672.01,473.05
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,719.79,507.96
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,724.95,512.91
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,680.68,481.64
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,634.42,448.47
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,562.56,394.55
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,503.05,350.4
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,471.0,325.54
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,429.57,290.1
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,375.48,246.39
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,317.87,199.97
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,261.59,155.6
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,205.94,114.85
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,151.19,82.43
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,98.07,71.33
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,98.08,71.68
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,97.99,71.94
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,96.82,71.22
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,87.86,64.37
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,86.57,63.71
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,85.18,62.97
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,81.4,60.18
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,77.38,57.18
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,73.54,54.42
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,69.61,51.52
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,63.58,46.69
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,57.41,41.6
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,46.49,32.51
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,37.77,24.97
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,25.68,14.14
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,13.62,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,97.4,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,198.8,148.12
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,326.81,257.37
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,443.08,351.7
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,525.36,415.37
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,609.83,477.64
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,689.4,532.49
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,759.95,578.56
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,804.77,605.92
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,847.21,631.04
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,879.08,647.44
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,907.87,661.55
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,916.04,662.17
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,928.33,665.63
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,931.25,662.0
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,930.35,656.14
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,921.68,646.55
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,909.22,634.79
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,888.94,618.74
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,865.13,600.72
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,835.99,581.6
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,803.58,560.5
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,761.52,530.35
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,717.41,498.69
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,674.55,469.49
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,629.74,438.19
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,581.12,402.56
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,531.79,365.6
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,480.53,326.99
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,428.93,287.07
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,376.48,245.9
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,319.9,201.54
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,265.49,159.7
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,211.99,121.38
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,162.46,93.35
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,118.36,86.47
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,119.05,87.24
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,119.64,87.89
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,118.6,87.33
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,117.35,86.61
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,115.65,85.76
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,112.37,83.68
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,107.99,80.54
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,103.42,77.25
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,96.96,72.56
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,90.29,67.61
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,80.66,60.12
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,71.19,52.53
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,57.78,41.55
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,44.22,30.11
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,27.98,15.71
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,11.41,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,5.9,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,45.05,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,95.17,67.82
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,218.16,170.5
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,324.67,256.68
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,222.06,175.62
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,101.44,76.77
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,195.8,153.52
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,275.36,215.83
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,267.35,207.47
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,258.78,199.09
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,408.62,312.26
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,533.31,400.62
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,550.59,409.55
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,566.1,418.1
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,486.35,358.8
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,385.49,284.63
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,390.55,288.11
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,395.16,290.58
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,493.86,360.02
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,565.95,408.5
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,575.25,414.13
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,581.71,418.32
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,559.05,401.39
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,536.18,384.56
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,511.42,366.98
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,486.8,349.42
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,445.84,320.64
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,408.12,294.07
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,299.48,217.3
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,200.12,145.91
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,159.93,116.45
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,120.38,86.96
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,216.01,153.72
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,272.3,189.66
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,221.67,159.06
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,202.57,156.72
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,196.42,152.31
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,190.13,147.75
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,134.03,103.64
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,72.49,54.21
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,68.95,51.69
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,65.41,49.06
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,70.86,53.79
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,75.76,58.07
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,65.85,50.11
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,55.87,41.96
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,45.97,33.66
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,35.94,25.09
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,26.71,17.12
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,17.51,9.07
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,10.25,2.37
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.15,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,6.84,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,13.7,4.79
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,26.76,15.99
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,42.27,28.98
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,60.31,44.0
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,77.75,58.32
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,61.11,44.51
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,49.84,35.1
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,149.88,116.59
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,250.19,196.09
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,237.78,184.66
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,205.53,158.07
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,277.87,214.09
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,327.93,252.04
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,498.84,383.83
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,662.94,505.33
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,392.05,301.55
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,134.11,99.71
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,189.79,142.91
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,244.82,184.75
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,427.67,323.7
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,567.93,426.03
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,522.75,391.0
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,480.1,358.51
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,368.12,275.52
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,269.98,201.84
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,301.92,225.67
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,328.6,245.02
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,336.12,249.99
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,340.77,252.62
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,321.97,238.15
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,303.62,224.12
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,286.35,210.89
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,268.85,197.86
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,239.7,175.94
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,222.79,174.86
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,201.5,158.38
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,170.39,133.91
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,163.05,128.4
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,155.59,122.75
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,154.04,122.15
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,144.71,115.17
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,103.42,81.43
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,49.08,36.1
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,42.5,30.75
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,35.93,25.3
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,29.39,19.71
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,22.86,14.06
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,16.73,8.71
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,10.62,3.32
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,6.06,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,9.53,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,19.47,9.21
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,41.4,28.11
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,60.98,44.79
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,87.99,67.73
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,114.46,89.85
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,123.58,96.75
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,132.85,103.58
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,104.64,80.22
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,80.95,60.58
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,83.43,62.24
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,86.05,63.99
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,141.55,108.14
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,198.0,152.07
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,207.17,158.64
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,216.25,165.24
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,188.25,143.16
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,161.78,122.34
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,145.63,109.38
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,130.0,96.87
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,154.53,115.8
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,178.5,134.05
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,203.36,152.81
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,227.36,170.76
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,193.17,144.67
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,159.97,119.32
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,136.29,101.14
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,113.2,83.32
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,108.52,79.73
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,104.0,76.27
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,119.32,88.15
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,133.92,99.39
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,137.02,101.81
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,139.89,104.14
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,136.94,102.12
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,134.18,105.03
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,111.34,86.65
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,87.84,67.59
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,118.1,92.73
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,146.07,115.88
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,113.47,89.58
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,79.29,61.57
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,81.03,63.32
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,82.57,64.86
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,71.68,55.86
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,60.7,46.67
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,49.64,37.26
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,38.27,27.42
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,27.87,18.33
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,17.51,9.18
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,10.26,2.2
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.15,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,11.41,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,26.96,14.86
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,76.97,57.81
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,117.66,92.81
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,155.8,125.08
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,193.08,155.93
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,135.71,107.59
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,74.96,56.14
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,98.7,75.28
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,122.28,93.95
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,116.84,89.02
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,112.35,84.96
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,175.68,135.14
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,239.36,184.35
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,259.07,198.41
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,300.29,228.59
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,344.02,260.79
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,385.6,290.8
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,436.19,326.84
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,499.83,370.99
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,387.11,288.34
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,286.48,213.65
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,297.06,221.13
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,295.56,219.28
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,286.23,212.11
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,275.7,204.14
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,333.02,245.93
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,381.26,279.83
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,364.04,266.84
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,347.05,254.26
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,208.18,153.16
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,70.35,49.57
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,83.78,60.25
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,96.89,70.52
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,111.85,82.17
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,125.97,97.66
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,153.45,120.25
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,178.96,141.3
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,168.11,132.9
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,168.58,133.72
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,152.34,121.19
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,142.1,113.46
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,103.19,81.57
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,61.47,46.79
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,52.93,39.82
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,44.42,32.73
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,36.32,25.8
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,28.24,18.77
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,20.56,12.01
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,12.92,5.22
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,7.58,0.0
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.36,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.11,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,9.87,1.74
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,18.66,9.48
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,27.49,16.97
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,38.26,26.03
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,49.34,35.21
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,56.96,41.32
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,64.64,47.35
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,179.21,140.76
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,288.5,226.7
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,382.12,297.74
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,450.66,348.15
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,510.19,391.71
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,567.74,432.99
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,581.59,440.28
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,593.63,446.49
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,633.54,473.39
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,648.06,482.46
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,599.82,445.8
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,571.76,423.46
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,529.37,391.85
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,488.89,361.62
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,483.18,356.51
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,476.11,350.28
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,514.25,378.02
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,543.37,398.08
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,502.1,367.21
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,463.04,338.08
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,414.51,302.32
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,367.65,268.25
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,337.47,245.83
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,321.92,234.2
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,221.71,161.9
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,131.15,95.95
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,180.5,130.93
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,221.67,172.84
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,157.21,122.3
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,87.83,66.77
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,92.69,71.0
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,97.37,75.05
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,112.03,87.5
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,125.61,99.14
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,92.34,71.95
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,56.82,42.49
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,49.06,36.2
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,41.33,29.8
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,33.62,23.25
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,25.93,16.61
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,19.03,10.59
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,12.15,4.52
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,6.82,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.57,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.15,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,6.06,0.0
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,11.39,3.6
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,16.73,8.19
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,23.63,13.99
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,30.54,19.71
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,45.96,32.32
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,61.92,45.14
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,84.41,63.15
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,106.91,80.91
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,252.69,197.07
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,410.49,316.07
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,491.13,375.27
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,569.5,431.54
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,477.76,361.29
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,365.6,276.02
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,474.8,356.96
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,556.13,414.72
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,565.26,418.86
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,572.3,421.96
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,533.25,392.74
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,495.81,364.94
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,512.23,376.55
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,524.59,384.69
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,477.57,350.24
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,432.96,317.8
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,447.33,327.84
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,454.42,331.63
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,400.75,292.43
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,362.74,265.1
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,349.69,253.67
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,339.23,243.13
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,246.07,178.03
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,187.7,139.15
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,153.74,114.04
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,120.43,93.1
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,168.85,132.3
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,203.13,159.83
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,163.09,128.19
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,107.0,83.12
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,129.54,102.16
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,152.94,121.87
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,105.09,82.8
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,49.85,36.78
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,42.88,31.11
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,35.93,25.32
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,29.0,19.39
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,22.09,13.39
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,15.97,8.02
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,9.86,2.61
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,5.68,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,53.87,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,167.43,118.59
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,297.46,234.86
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,415.75,332.54
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,501.88,401.34
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,590.54,469.21
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,673.31,529.05
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,747.8,580.73
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,628.83,490.78
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,464.88,363.72
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,499.15,388.04
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,531.8,409.94
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,753.56,573.21
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,926.49,688.91
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,932.22,688.37
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,933.94,686.56
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,762.67,565.49
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,555.03,411.71
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,739.08,549.22
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,853.45,629.18
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,698.51,516.09
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,517.03,380.68
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,510.84,375.77
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,503.04,368.93
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,502.85,368.38
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,499.33,365.13
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,478.87,349.52
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,457.29,332.87
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,425.79,308.99
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,395.39,285.78
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,354.54,255.7
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,318.48,229.61
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,304.13,214.79
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,263.95,181.86
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,178.78,118.1
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,101.35,76.77
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,101.39,77.22
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,93.13,70.85
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,92.09,70.21
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,90.91,69.46
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,118.16,92.13
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,153.74,121.59
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,112.97,88.6
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,78.76,60.63
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,74.26,57.24
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,69.64,53.64
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,62.5,47.65
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,52.58,39.11
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,42.8,30.55
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.02,21.67
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,19.96,7.21
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.36,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,4.54,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,9.86,2.31
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,15.2,6.87
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,21.32,12.04
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,27.46,17.16
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,32.47,21.21
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,37.49,25.2
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,52.17,37.06
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,66.99,48.89
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,71.43,52.15
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,75.9,55.42
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,90.48,66.8
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,105.02,78.05
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,131.42,98.64
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,157.6,118.83
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,177.77,134.17
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,197.54,149.09
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,188.51,141.6
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,179.83,134.5
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,192.09,143.66
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,203.97,152.46
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,212.64,158.85
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,220.92,164.93
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,274.01,204.48
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,317.72,236.35
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,271.97,202.26
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,231.66,172.28
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,175.35,129.99
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,119.98,87.9
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,97.67,70.83
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,75.62,53.84
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,91.27,66.09
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,106.39,77.88
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,108.86,79.92
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,111.35,85.88
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,134.13,104.68
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,155.57,122.4
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,113.23,88.26
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,67.81,51.15
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,48.4,35.25
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,29.09,19.14
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,52.96,39.53
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,75.53,58.73
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,64.92,49.92
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,54.23,40.98
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,57.05,43.42
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,63.18,48.44
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,49.52,36.47
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,35.79,24.1
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,18.39,5.34
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,4.33,0.0
