Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,8.35,0.36
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,17.13,8.31
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,25.95,15.92
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,36.72,25.09
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,47.61,34.24
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,33.62,22.47
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,19.83,10.88
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,51.01,36.53
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,84.7,63.71
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,122.5,93.8
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,160.51,123.44
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,191.17,147.2
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,221.29,170.22
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,289.51,221.76
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,335.6,255.38
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,361.76,273.75
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,386.43,290.73
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,365.93,273.59
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,346.53,257.59
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,337.86,250.3
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,329.4,243.07
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,378.57,277.22
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,422.8,306.03
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,445.78,323.43
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,457.4,332.77
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,428.0,312.17
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,400.06,292.33
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,397.35,290.33
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,389.9,283.96
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,319.23,233.76
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,271.03,200.78
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,247.91,184.02
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,226.35,168.5
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,219.53,164.02
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,214.81,169.29
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,208.0,164.58
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,200.86,159.6
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,172.65,137.27
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,150.13,119.39
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,148.1,118.14
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,152.82,122.45
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,138.56,111.1
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,123.92,99.33
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,108.26,86.73
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,92.26,73.58
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,76.42,60.13
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,60.3,46.18
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,45.05,32.79
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,29.63,18.97
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,15.17,2.35
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,8.26,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,16.03,5.64
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,45.76,31.41
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,73.06,54.55
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,121.32,94.96
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,157.31,124.79
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,68.82,51.94
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,5.32,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,67.38,49.48
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,142.01,108.82
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,114.08,85.93
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,89.57,66.01
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,176.86,134.91
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,289.8,221.19
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,360.51,273.8
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,428.44,323.17
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,551.54,413.8
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,666.01,495.04
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,671.85,497.77
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,674.73,499.06
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,666.99,492.93
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,656.47,484.85
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,553.04,408.23
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,445.84,328.71
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,400.6,295.79
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,358.96,265.13
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,433.61,319.65
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,487.62,355.93
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,437.54,317.82
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,393.49,284.91
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,355.22,247.48
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,295.54,189.18
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,252.69,163.59
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,258.4,179.41
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,217.93,154.5
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,191.67,149.39
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,157.96,122.91
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,134.31,104.24
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,106.9,82.34
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,85.76,65.33
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,84.16,64.39
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,76.06,58.05
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,74.11,56.65
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,72.16,55.24
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,68.0,52.05
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,63.77,48.71
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,58.09,43.92
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,49.97,36.85
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.41,28.41
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,30.88,19.6
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,15.55,0.96
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,60.04,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,175.65,117.53
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,310.96,245.71
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,430.73,345.46
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,277.8,224.72
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,85.53,64.52
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,53.43,38.26
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,32.87,21.29
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,310.29,249.13
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,562.39,443.53
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,746.73,580.35
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,911.21,693.58
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,926.28,699.51
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,937.58,703.81
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,943.28,704.42
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,944.87,702.44
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,921.39,685.08
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,907.36,674.46
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,887.96,659.22
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,864.8,641.6
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,833.96,619.6
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,799.83,595.43
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,761.1,566.52
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,719.59,534.19
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,673.74,499.34
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,625.73,462.13
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,574.66,421.74
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,522.07,379.11
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,467.09,333.48
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,411.27,286.15
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,354.17,237.25
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,296.82,188.4
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,238.6,141.14
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,180.75,100.18
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,124.83,73.95
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,89.2,66.89
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,88.83,66.76
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,88.36,66.56
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,88.19,66.61
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,88.01,66.67
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,86.12,65.49
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,77.56,58.82
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,75.64,57.59
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,73.74,56.35
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,69.6,53.19
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,65.41,49.9
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,59.38,44.91
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,50.67,37.42
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,40.74,28.64
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,30.85,19.44
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,101.39,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,275.71,183.1
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,407.44,320.9
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,540.48,430.0
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,625.38,496.95
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,711.36,561.02
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,776.78,607.23
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,836.08,647.29
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,876.0,672.93
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,913.13,696.16
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,939.24,710.32
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,949.53,713.65
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,960.39,717.34
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,967.49,718.61
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,965.57,714.02
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,959.74,707.11
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,947.1,697.3
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,930.55,685.1
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,907.42,667.32
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,880.59,647.27
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,847.61,624.28
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,811.33,599.1
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,769.12,568.69
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,724.39,534.37
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,677.09,498.73
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,627.66,460.73
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,575.16,419.64
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,521.32,376.41
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,465.61,330.53
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,409.03,282.85
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,351.11,233.58
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,293.14,184.53
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,234.2,137.06
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,175.68,96.19
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,155.8,104.31
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,217.92,169.01
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,142.43,109.83
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,87.3,65.92
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,86.8,65.75
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,86.27,65.52
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,84.28,64.26
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,75.83,57.64
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,72.93,55.46
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,69.95,53.19
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,66.0,50.17
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,62.0,47.03
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,56.15,42.17
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,50.33,37.11
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,38.37,26.62
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,28.77,17.61
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,97.31,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,265.76,171.12
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,388.62,303.82
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,511.33,403.73
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,598.62,472.32
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,686.82,538.03
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,748.51,580.63
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,808.96,620.66
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,851.43,647.45
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,885.07,667.71
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,913.48,682.87
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,938.43,695.58
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,951.19,699.74
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,960.12,701.6
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,947.54,689.7
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,944.47,684.41
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,932.37,674.77
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,916.46,662.93
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,894.39,646.01
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,868.67,626.98
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,836.92,605.42
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,801.9,581.79
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,762.14,553.72
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,719.55,522.21
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,672.46,487.99
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,623.28,451.42
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,571.35,411.82
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,517.92,369.89
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,462.12,324.95
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,405.5,278.14
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,347.65,229.58
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,289.52,180.93
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,230.45,133.97
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,171.87,93.75
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,143.25,94.37
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,191.46,148.36
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,188.39,146.15
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,196.46,152.88
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,185.41,144.55
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,173.79,135.8
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,161.76,126.89
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,149.06,117.35
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,124.29,97.63
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,99.6,77.71
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,79.99,61.83
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,59.84,45.18
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,53.6,40.0
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,47.32,34.55
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,37.95,26.22
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,26.65,15.74
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,13.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,54.36,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,156.01,95.78
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,293.69,229.16
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,409.72,324.06
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,496.6,391.79
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,586.06,457.87
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,660.67,509.5
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,727.04,553.22
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,775.25,581.2
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,821.02,606.47
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,853.94,623.24
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,883.67,637.71
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,900.75,644.32
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,914.19,648.72
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,909.18,640.5
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,908.38,635.35
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,900.28,630.12
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,888.29,622.75
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,867.59,611.04
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,843.34,597.13
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,736.87,525.13
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,623.15,446.38
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,681.86,490.48
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,698.19,503.27
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,613.49,441.21
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,526.5,378.77
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,504.27,363.21
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,478.56,343.81
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,444.95,315.94
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,398.9,274.89
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,342.4,227.97
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,285.87,181.09
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,228.39,135.74
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,171.69,97.02
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,114.43,71.11
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,94.57,71.74
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,94.14,71.59
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,93.62,71.36
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,123.16,95.56
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,162.98,127.98
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,152.46,120.08
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,141.42,111.78
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,132.84,105.39
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,118.68,94.28
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,103.75,82.32
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,88.37,69.72
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,72.73,56.47
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,56.72,42.62
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,41.48,29.24
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,26.01,15.09
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,13.29,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,66.22,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,197.72,117.52
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,317.85,247.26
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,434.56,341.96
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,496.03,390.45
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,558.54,437.06
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,554.11,431.77
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,519.56,403.72
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,681.93,516.98
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,834.79,612.01
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,865.51,623.39
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,893.05,633.98
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,908.43,643.11
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,913.44,646.2
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,914.98,646.17
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,912.65,643.91
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,903.79,638.99
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,891.04,631.75
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,870.05,618.88
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,845.48,603.61
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,815.58,585.28
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,782.4,563.95
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,744.24,538.33
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,703.2,510.03
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,610.9,442.35
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,525.01,379.66
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,529.88,383.46
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,506.24,363.27
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,451.78,319.4
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,396.7,274.03
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,330.86,229.16
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,312.46,224.34
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,248.76,164.51
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,171.15,97.54
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,116.64,74.55
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,102.32,78.02
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,102.24,78.14
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,93.8,71.49
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,93.63,71.58
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,93.45,71.66
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,91.32,70.31
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,89.06,68.85
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,85.52,66.18
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,81.85,63.37
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,76.37,59.11
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,67.96,52.26
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,59.38,45.05
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,50.67,37.48
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,38.52,26.71
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,26.28,15.04
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,60.91,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,184.55,105.51
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,303.28,238.62
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,416.31,333.57
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,503.01,402.74
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,592.21,470.13
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,666.9,523.53
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,732.59,568.22
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,780.19,598.95
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,825.33,627.3
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,858.26,646.75
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,888.0,663.9
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,903.29,672.23
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,907.84,673.6
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,913.77,675.5
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,915.63,674.8
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,905.6,667.06
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,891.73,657.0
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,752.84,556.68
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,587.25,433.74
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,627.37,462.96
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,645.95,475.85
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,584.7,430.49
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,521.55,384.08
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,584.96,432.43
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,606.79,447.79
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,555.57,407.39
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,500.83,363.63
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,448.39,320.17
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,393.2,273.66
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,336.18,225.21
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,278.99,177.0
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,221.61,131.41
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,164.95,93.21
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,112.8,73.36
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,104.52,79.93
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,95.7,73.11
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,95.36,73.18
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,92.39,70.96
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,89.13,68.5
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,87.11,67.21
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,84.97,65.83
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,80.63,62.45
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,76.07,58.86
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,71.04,54.91
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,65.91,50.76
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,55.64,41.97
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,47.46,34.73
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,36.2,24.7
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,24.9,13.63
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,60.1,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,180.76,97.99
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,307.44,242.64
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,428.0,344.35
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,254.46,207.42
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,54.37,39.24
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,426.14,347.16
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,751.31,590.41
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,796.69,619.61
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,839.67,648.17
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,873.3,668.43
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,898.03,682.31
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,699.36,536.24
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,453.9,347.01
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,451.39,343.76
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,425.96,323.13
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,548.39,414.67
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,662.04,496.53
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,489.65,368.75
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,329.81,247.36
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,498.28,375.35
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,646.19,482.35
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,456.57,341.68
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,281.09,209.02
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,292.52,217.68
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,296.65,220.56
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,423.22,314.86
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,499.47,364.63
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,422.12,305.31
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,387.04,281.51
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,353.34,255.33
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,321.25,230.65
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,243.76,159.59
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,160.23,88.65
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,144.06,101.53
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,214.57,168.2
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,205.35,161.44
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,195.67,154.41
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,130.47,102.08
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,79.44,60.53
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,77.5,59.29
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,75.48,57.94
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,89.03,69.52
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,115.88,92.23
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,100.01,79.33
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,83.8,65.92
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,68.05,52.59
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,52.04,38.72
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,36.94,25.37
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,21.62,10.78
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,67.05,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,193.14,98.24
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,319.44,251.16
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,438.61,351.44
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,327.37,265.31
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,188.57,151.03
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,279.26,224.52
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,350.42,280.11
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,469.86,371.55
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,566.98,443.06
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,572.55,443.05
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,575.46,441.67
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,756.85,575.87
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,914.31,681.91
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,916.52,679.68
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,914.8,676.22
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,798.75,594.1
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,664.88,494.57
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,619.15,460.59
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,558.51,415.67
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,491.3,365.77
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,416.58,310.14
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,443.06,329.05
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,471.75,348.73
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,513.15,378.89
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,537.73,395.64
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,401.2,295.95
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,287.17,212.49
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,344.34,253.17
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,378.58,274.35
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,352.12,253.47
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,319.01,228.41
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,256.85,186.12
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,220.76,163.79
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,207.36,162.37
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,213.9,167.9
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,197.79,155.41
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,191.21,150.55
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,158.68,124.8
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,138.54,108.89
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,126.31,99.48
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,113.17,89.19
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,109.18,86.22
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,107.35,84.99
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,94.79,74.88
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,81.8,64.18
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,67.37,51.85
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,52.53,38.92
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,37.44,25.6
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,21.76,10.35
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,11.41,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
