Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,4.33,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,8.36,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,21.39,11.35
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,36.9,24.5
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,56.49,40.93
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,75.17,56.42
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,208.09,167.04
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,351.21,280.2
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,336.08,264.93
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,296.12,231.49
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,396.2,307.56
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,471.62,362.68
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,706.41,535.43
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,900.76,665.99
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,756.86,561.61
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,579.0,430.87
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,516.41,384.48
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,436.2,324.57
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,348.21,259.16
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,252.76,187.33
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,450.97,335.14
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,614.91,450.45
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,668.28,489.72
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,689.63,505.95
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,419.66,311.72
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,173.55,127.12
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,211.77,156.12
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,247.78,182.67
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,331.06,241.65
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,388.19,278.08
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,342.12,244.35
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,297.66,213.68
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,239.07,157.86
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,167.23,97.19
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,112.6,85.48
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,98.86,74.7
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,139.25,107.47
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,192.97,150.68
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,138.47,107.49
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,94.4,72.18
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,92.27,70.89
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,90.03,69.46
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,85.48,65.96
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,80.73,62.24
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,72.8,55.92
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,66.46,50.78
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,57.15,42.82
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,47.71,34.51
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,34.82,23.12
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,21.82,9.61
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,11.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,52.74,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,160.61,66.2
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,285.14,221.81
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,397.05,317.26
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,484.09,386.94
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,573.67,454.56
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,639.46,500.29
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,715.82,551.19
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,764.2,581.63
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,810.05,609.58
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,843.48,628.86
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,873.66,645.79
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,890.2,654.47
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,903.07,660.94
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,774.82,569.93
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,634.36,466.89
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,620.34,456.08
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,585.53,430.48
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,583.46,427.43
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,579.78,423.12
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,563.37,410.57
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,546.31,397.68
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,520.72,378.98
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,495.54,360.57
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,484.55,352.31
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,471.71,342.48
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,464.64,336.61
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,452.2,326.09
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,435.97,311.3
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,403.47,283.12
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,353.09,243.6
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,304.78,206.12
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,266.01,183.12
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,248.49,178.03
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,218.98,169.09
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,194.87,150.68
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,178.66,138.58
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,151.8,117.86
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,142.71,110.96
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,146.1,114.05
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,137.84,107.96
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,129.44,101.72
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,115.27,90.49
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,100.99,79.02
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,85.96,66.9
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,70.83,54.42
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,54.99,41.06
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,38.96,27.28
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,25.1,15.14
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,10.65,1.4
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,5.51,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.54,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,6.83,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,21.01,11.04
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,38.71,26.06
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,61.57,45.16
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,83.16,62.94
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,114.89,89.02
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,146.21,114.19
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,142.8,110.62
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,140.23,107.78
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,235.97,183.34
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,313.39,242.05
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,267.57,204.79
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,205.68,155.82
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,185.76,139.87
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,167.33,125.06
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,303.17,227.91
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,421.85,313.25
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,518.65,380.91
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,604.73,438.59
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,687.17,496.64
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,745.4,536.64
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,710.56,510.43
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,673.07,482.99
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,582.2,418.23
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,502.53,361.31
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,462.46,332.89
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,425.61,306.28
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,362.2,261.31
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,315.88,229.05
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,306.1,212.16
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,281.47,180.21
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,228.55,140.96
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,177.1,109.37
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,157.94,121.75
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,194.85,151.18
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,185.89,144.4
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,176.22,137.18
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,138.87,107.8
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,105.43,81.17
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,102.82,79.54
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,100.06,77.74
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,92.16,71.5
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,85.69,66.4
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,78.13,60.39
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,70.38,54.06
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,59.91,45.19
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,49.26,35.88
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,34.47,22.75
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,19.51,6.17
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,40.49,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,115.94,32.82
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,261.44,202.83
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,374.44,299.61
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,461.87,370.56
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,551.86,439.34
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,622.47,489.54
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,703.13,544.55
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,752.89,575.93
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,800.12,604.69
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,836.17,625.07
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,868.9,642.87
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,886.34,651.14
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,900.09,657.1
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,904.48,656.28
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,897.95,648.68
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,888.57,641.38
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,875.32,631.78
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,855.85,617.1
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,832.64,600.21
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,801.71,579.6
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,767.55,555.69
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,667.68,483.22
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,568.2,411.0
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,591.86,429.38
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,590.19,427.37
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,371.12,270.41
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,196.84,143.59
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,284.02,207.08
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,348.08,250.85
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,320.54,220.84
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,271.11,171.15
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,215.98,129.76
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,162.08,96.84
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,111.28,84.44
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,110.02,83.69
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,141.86,109.61
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,177.76,138.75
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,139.23,108.25
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,103.87,79.99
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,101.15,78.27
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,98.3,76.38
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,91.57,71.1
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,86.25,66.93
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,78.7,60.92
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,70.97,54.58
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,60.13,45.36
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,49.1,35.68
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,33.63,21.94
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,18.04,3.87
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,29.09,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,88.59,16.91
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,209.44,160.84
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,314.48,250.37
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,420.65,335.79
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,510.12,405.5
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,580.13,457.69
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,650.1,507.68
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,700.91,541.87
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,750.05,574.11
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,785.42,596.11
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,829.27,623.74
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,849.66,635.38
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,866.33,644.71
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,873.61,646.53
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,876.96,645.95
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,870.69,640.42
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,860.55,632.56
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,842.76,618.35
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,821.25,601.42
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,792.52,580.7
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,760.51,557.56
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,719.2,527.02
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,680.92,497.94
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,636.4,464.7
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,589.91,429.26
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,539.91,390.39
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,488.39,349.26
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,416.9,296.41
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,369.55,264.38
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,329.3,235.63
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,288.7,207.69
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,229.64,151.46
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,156.6,92.04
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,102.46,77.48
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,105.43,80.1
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,105.16,80.24
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,104.82,80.35
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,130.14,101.13
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,165.43,129.93
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,125.21,97.92
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,94.07,72.9
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,88.96,68.97
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,81.05,62.61
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,73.91,56.91
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,66.64,50.93
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,56.35,42.16
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,45.91,32.96
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,31.68,20.22
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,17.31,1.62
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,62.9,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,176.45,24.03
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,329.96,255.31
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,467.61,372.07
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,559.36,446.19
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,652.47,517.36
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,420.52,339.35
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,169.8,133.05
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,332.08,264.57
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,496.78,390.65
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,431.93,337.2
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,365.56,283.34
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,427.21,328.32
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,463.57,353.55
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,476.81,361.51
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,488.84,368.63
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,492.4,369.67
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,494.67,369.9
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,594.16,442.0
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,666.27,492.51
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,595.07,439.15
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,517.02,381.47
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,567.84,418.26
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,602.64,441.94
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,609.02,447.34
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,588.63,431.7
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,384.35,282.08
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,227.74,167.33
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,313.89,225.06
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,371.57,253.14
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,314.7,204.54
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,258.27,157.9
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,217.59,136.03
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,222.99,154.17
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,192.78,149.88
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,192.35,149.91
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,196.05,153.5
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,186.74,146.76
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,175.52,138.19
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,163.75,129.15
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,150.39,118.99
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,136.46,108.23
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,121.67,96.43
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,106.34,84.01
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,81.73,63.74
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,56.89,42.89
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,49.42,36.37
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,39.55,27.59
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,28.04,17.11
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,16.62,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,8.65,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,4.72,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,9.13,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,27.16,15.58
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,45.8,31.59
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,72.89,54.41
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,98.86,75.98
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,201.14,160.52
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,310.23,247.39
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,341.29,269.83
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,371.02,291.0
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,655.81,509.66
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,899.14,678.07
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,911.79,682.89
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,920.63,686.85
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,922.76,685.35
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,909.13,673.46
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,897.23,664.16
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,881.51,652.44
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,791.77,586.48
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,665.19,491.35
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,740.56,548.64
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,764.55,568.14
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,724.22,537.11
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,681.2,503.76
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,634.3,467.87
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,585.29,429.54
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,447.54,327.09
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,344.76,252.61
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,342.65,250.51
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,329.21,239.54
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,301.88,206.68
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,252.64,152.75
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,188.99,121.52
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,214.21,158.28
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,136.41,105.13
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,100.29,76.34
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,133.09,103.06
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,169.81,132.83
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,130.65,101.6
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,94.36,72.38
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,92.13,70.98
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,89.81,69.48
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,85.8,66.4
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,79.13,61.06
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,72.21,55.51
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,65.19,49.7
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,55.74,41.59
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,46.15,33.05
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,30.94,19.27
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,15.76,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,32.71,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,98.01,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,251.79,191.66
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,370.28,294.55
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,464.46,372.19
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,562.01,448.73
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,639.81,506.4
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,710.47,556.55
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,581.2,456.51
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,408.49,320.3
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,427.06,332.68
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,444.03,343.05
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,692.88,531.05
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,900.99,675.58
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,897.87,669.2
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,897.95,666.63
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,664.68,499.22
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,383.74,287.32
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,484.18,361.94
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,558.19,414.48
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,686.58,510.07
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,762.69,565.97
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,717.04,531.18
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,677.72,500.62
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,569.1,418.0
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,466.32,340.94
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,490.12,357.15
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,478.38,342.85
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,404.97,288.1
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,366.72,263.42
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,335.15,238.98
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,304.33,215.5
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,224.7,145.04
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,131.53,74.1
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,93.5,70.38
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,96.75,73.19
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,96.16,72.9
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,95.52,72.57
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,87.08,65.94
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,86.17,65.43
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,83.84,63.89
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,81.43,62.27
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,78.64,60.19
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,75.89,58.1
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,70.02,53.43
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,61.0,45.95
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,51.72,38.0
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,42.42,29.73
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,29.24,17.61
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,16.09,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,7.08,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,33.42,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,189.78,143.68
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,305.07,244.09
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,419.89,338.36
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,520.67,418.23
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,607.08,482.86
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,703.82,552.28
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,756.64,587.18
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,806.83,619.35
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,850.5,646.17
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,890.51,669.98
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,906.05,678.19
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,910.79,679.35
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,916.94,680.37
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,918.75,678.61
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,908.02,670.03
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,893.29,659.03
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,860.33,634.88
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,835.99,616.78
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,804.18,594.65
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,769.13,569.8
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,728.45,538.53
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,685.13,504.96
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,638.4,469.32
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,589.58,431.26
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,536.81,388.62
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,482.8,344.01
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,427.26,297.83
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,370.99,250.21
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,313.27,201.54
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,255.75,154.61
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,189.79,106.26
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,130.95,74.29
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,92.82,69.56
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,93.0,69.9
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,92.5,69.81
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,91.94,69.71
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,91.11,69.25
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,83.15,62.98
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,80.62,61.27
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,78.01,59.47
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,75.04,57.23
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,72.09,54.95
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,66.36,50.49
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,60.59,45.79
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,49.52,36.28
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,41.13,28.74
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,27.35,15.93
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,13.56,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,6.29,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,13.35,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,147.58,110.19
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,268.57,213.94
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,361.19,291.59
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,457.79,369.27
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,565.75,452.07
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,654.61,516.88
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,707.1,552.35
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,757.95,585.73
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,814.12,622.01
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,856.79,648.04
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,875.61,658.7
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,890.65,666.98
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,898.95,669.47
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,896.34,664.77
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,887.05,655.84
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,873.78,644.48
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,855.44,629.94
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,832.98,612.81
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,800.78,590.26
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,765.29,564.21
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,720.21,531.7
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,680.74,502.12
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,633.8,466.19
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,584.73,427.82
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,532.06,385.01
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,477.98,340.12
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,421.61,293.12
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,364.49,244.71
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,306.3,195.53
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,248.02,147.99
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,189.21,105.39
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,131.04,75.11
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,96.27,72.34
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,86.59,64.75
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,85.82,64.43
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,84.97,64.07
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,83.58,63.14
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,82.13,62.17
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,73.32,55.28
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,70.69,53.43
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,67.45,51.05
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,64.18,48.58
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,58.82,44.26
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,53.42,39.74
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,45.77,33.09
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,38.12,26.17
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,23.94,12.95
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,12.59,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,23.5,0.5,0.38,0.0
2016,9,10,7,0,0.0,1.0,0.7,24.0,1.0,0.76,0.0
2016,9,10,7,15,0.0,2.0,0.75,24.0,2.0,1.51,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.27,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.03,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,3.8,0.0
2016,9,10,8,15,0.0,6.0,1.1,25.5,6.0,4.56,0.0
2016,9,10,8,30,0.0,7.0,1.2,26.0,7.0,5.33,0.0
2016,9,10,8,45,57.5,129.5,1.35,26.5,162.0,174.82,136.66
2016,9,10,9,0,115.0,252.0,1.5,27.0,317.0,389.3,299.0
2016,9,10,9,15,229.0,262.5,1.65,27.0,407.0,504.23,384.19
2016,9,10,9,30,343.0,273.0,1.8,27.0,497.0,639.8,480.85
2016,9,10,9,45,359.0,283.5,2.0,27.0,531.5,652.98,488.81
