Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,10,0,375.0,294.0,2.2,27.0,566.0,663.8,496.09
2016,9,10,10,15,190.5,243.0,2.3,27.0,382.0,425.83,322.93
2016,9,10,10,30,6.0,192.0,2.4,27.0,198.0,158.13,117.89
2016,9,10,10,45,113.5,301.5,2.5,27.0,397.0,374.91,284.23
2016,9,10,11,0,221.0,411.0,2.6,27.0,596.0,552.58,412.37
2016,9,10,11,15,514.5,281.0,2.7,27.0,725.5,677.46,504.56
2016,9,10,11,30,808.0,151.0,2.8,27.0,855.0,751.08,558.64
2016,9,10,11,45,832.5,138.0,2.9,27.5,872.5,706.68,525.32
2016,9,10,12,0,857.0,125.0,3.0,28.0,890.0,668.5,496.09
2016,9,10,12,15,857.5,125.5,3.05,28.0,894.0,622.07,460.65
2016,9,10,12,30,858.0,126.0,3.1,28.0,898.0,573.63,422.78
2016,9,10,12,45,664.5,245.0,3.15,28.0,841.0,513.7,375.53
2016,9,10,13,0,471.0,364.0,3.2,28.0,784.0,461.96,335.69
2016,9,10,13,15,663.5,242.0,3.25,28.0,824.0,415.64,295.83
2016,9,10,13,30,856.0,120.0,3.3,28.0,864.0,357.77,243.31
2016,9,10,13,45,522.0,266.5,3.35,28.5,717.0,299.49,204.52
2016,9,10,14,0,188.0,413.0,3.4,29.0,570.0,292.37,209.69
2016,9,10,14,15,330.0,355.0,3.4,29.0,618.5,248.16,171.83
2016,9,10,14,30,472.0,297.0,3.4,29.0,667.0,187.69,128.95
2016,9,10,14,45,641.0,203.0,3.4,29.0,679.5,122.21,94.16
2016,9,10,15,0,810.0,109.0,3.4,29.0,692.0,84.71,64.03
2016,9,10,15,15,795.5,106.0,3.35,28.5,650.0,83.57,63.42
2016,9,10,15,30,781.0,103.0,3.3,28.0,608.0,82.33,62.73
2016,9,10,15,45,496.0,174.5,3.3,28.0,486.5,113.42,88.49
2016,9,10,16,0,211.0,246.0,3.3,28.0,365.0,158.67,125.75
2016,9,10,16,15,445.0,169.0,3.15,27.5,387.0,112.1,88.11
2016,9,10,16,30,679.0,92.0,3.0,27.0,409.0,70.47,53.92
2016,9,10,16,45,633.0,88.5,2.9,27.0,354.0,68.15,52.21
2016,9,10,17,0,587.0,85.0,2.8,27.0,299.0,65.93,50.49
2016,9,10,17,15,532.5,77.0,2.7,26.5,245.5,60.36,45.95
2016,9,10,17,30,478.0,69.0,2.6,26.0,192.0,54.73,41.19
2016,9,10,17,45,388.0,58.5,2.55,26.0,142.0,46.76,34.12
2016,9,10,18,0,298.0,48.0,2.5,26.0,92.0,36.31,24.7
2016,9,10,18,15,180.0,31.0,2.55,25.5,54.0,23.45,12.26
2016,9,10,18,30,62.0,14.0,2.6,25.0,16.0,11.02,0.0
2016,9,10,18,45,31.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,115.47,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,58.5,268.6,204.71
2016,9,11,7,0,312.0,50.0,2.8,20.0,98.0,397.02,320.14
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.0,490.82,397.34
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,596.19,478.64
2016,9,11,7,45,530.0,82.5,2.35,22.0,254.0,665.31,527.25
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,733.14,572.03
2016,9,11,8,15,622.5,97.5,2.05,23.5,361.5,781.36,601.69
2016,9,11,8,30,661.0,104.0,1.9,24.0,415.0,827.03,628.35
2016,9,11,8,45,687.5,109.5,1.8,25.0,466.5,856.53,642.28
2016,9,11,9,0,714.0,115.0,1.7,26.0,518.0,882.68,653.65
2016,9,11,9,15,735.0,119.0,1.65,26.5,565.5,897.92,659.48
2016,9,11,9,30,756.0,123.0,1.6,27.0,613.0,902.95,658.79
2016,9,11,9,45,771.0,126.5,1.6,27.5,655.0,904.58,656.78
2016,9,11,10,0,786.0,130.0,1.6,28.0,697.0,902.18,652.41
2016,9,11,10,15,797.5,132.5,1.6,28.0,733.0,891.44,644.18
2016,9,11,10,30,809.0,135.0,1.6,28.0,769.0,876.74,633.67
2016,9,11,10,45,817.5,137.0,1.6,28.5,798.0,855.0,617.56
2016,9,11,11,0,826.0,139.0,1.6,29.0,827.0,829.53,599.24
2016,9,11,11,15,831.5,140.0,1.6,29.0,847.5,797.11,577.66
2016,9,11,11,30,837.0,141.0,1.6,29.0,868.0,761.4,552.48
2016,9,11,11,45,864.5,126.0,1.65,29.5,887.0,717.09,521.07
2016,9,11,12,0,892.0,111.0,1.7,30.0,906.0,677.69,491.93
2016,9,11,12,15,893.5,111.5,1.7,30.0,910.0,630.49,456.85
2016,9,11,12,30,895.0,112.0,1.7,30.0,914.0,581.07,419.21
2016,9,11,12,45,896.0,110.5,1.75,30.0,910.0,527.98,378.02
2016,9,11,13,0,897.0,109.0,1.8,30.0,906.0,473.25,334.19
2016,9,11,13,15,894.0,108.0,1.8,30.0,892.5,415.93,287.01
2016,9,11,13,30,891.0,107.0,1.8,30.0,879.0,357.81,238.25
2016,9,11,13,45,888.0,105.0,1.85,30.5,858.0,298.51,188.16
2016,9,11,14,0,885.0,103.0,1.9,31.0,837.0,238.88,139.81
2016,9,11,14,15,878.0,101.5,1.9,31.0,808.0,178.9,97.44
2016,9,11,14,30,871.0,100.0,1.9,31.0,779.0,119.49,68.61
2016,9,11,14,45,852.0,103.0,1.95,31.0,740.5,91.96,69.12
2016,9,11,15,0,833.0,106.0,2.0,31.0,702.0,93.42,70.49
2016,9,11,15,15,819.0,103.5,2.0,30.5,659.5,82.83,62.24
2016,9,11,15,30,805.0,101.0,2.0,30.0,617.0,81.82,61.75
2016,9,11,15,45,788.0,97.0,2.05,30.0,569.0,79.68,60.2
2016,9,11,16,0,771.0,93.0,2.1,30.0,521.0,77.41,58.56
2016,9,11,16,15,745.0,89.0,2.0,29.5,469.0,74.83,56.77
2016,9,11,16,30,719.0,85.0,1.9,29.0,417.0,72.17,54.9
2016,9,11,16,45,685.0,79.0,1.85,29.0,363.0,62.6,47.11
2016,9,11,17,0,651.0,73.0,1.8,29.0,309.0,58.4,43.75
2016,9,11,17,15,598.0,66.5,1.65,28.0,254.0,53.5,39.87
2016,9,11,17,30,545.0,60.0,1.5,27.0,199.0,48.59,35.8
2016,9,11,17,45,463.5,50.5,1.35,26.5,147.5,41.09,29.23
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,33.6,22.39
2016,9,11,18,15,243.0,27.0,1.2,25.5,56.0,22.08,10.75
2016,9,11,18,30,104.0,13.0,1.2,25.0,16.0,10.23,0.0
2016,9,11,18,45,52.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,106.87,0.0
2016,9,12,6,45,239.0,31.0,0.6,21.5,60.5,303.25,225.55
2016,9,12,7,0,366.0,46.0,0.6,22.0,101.0,443.04,345.57
2016,9,12,7,15,448.0,56.0,0.7,22.5,153.0,539.46,421.31
2016,9,12,7,30,530.0,66.0,0.8,23.0,205.0,637.27,493.66
2016,9,12,7,45,579.5,73.5,0.95,24.0,259.5,701.0,537.65
2016,9,12,8,0,629.0,81.0,1.1,25.0,314.0,763.44,578.77
2016,9,12,8,15,665.5,86.5,1.25,25.5,368.0,808.49,607.62
2016,9,12,8,30,702.0,92.0,1.4,26.0,422.0,850.99,634.13
2016,9,12,8,45,725.5,97.5,1.55,27.0,473.5,877.57,648.33
2016,9,12,9,0,749.0,103.0,1.7,28.0,525.0,894.79,656.34
2016,9,12,9,15,768.5,106.5,1.7,28.0,572.5,908.32,662.9
2016,9,12,9,30,788.0,110.0,1.7,28.0,620.0,917.94,667.07
2016,9,12,9,45,476.0,227.0,1.7,28.5,541.0,725.97,534.51
2016,9,12,10,0,164.0,344.0,1.7,29.0,462.0,495.88,367.01
2016,9,12,10,15,500.0,232.5,1.7,29.0,618.5,718.12,529.42
2016,9,12,10,30,836.0,121.0,1.7,29.0,775.0,872.65,631.52
2016,9,12,10,45,844.0,122.5,1.75,29.5,803.5,850.14,613.66
2016,9,12,11,0,852.0,124.0,1.8,30.0,832.0,824.02,595.36
2016,9,12,11,15,619.5,252.5,1.85,30.0,774.5,734.86,532.09
2016,9,12,11,30,387.0,381.0,1.9,30.0,717.0,621.93,451.22
2016,9,12,11,45,627.5,254.0,1.95,30.5,807.0,667.98,485.17
2016,9,12,12,0,868.0,127.0,2.0,31.0,897.0,672.2,488.08
2016,9,12,12,15,868.5,127.0,2.0,31.0,900.5,624.65,452.35
2016,9,12,12,30,869.0,127.0,2.0,31.0,904.0,575.1,414.57
2016,9,12,12,45,865.5,128.0,2.05,31.0,898.5,522.49,373.65
2016,9,12,13,0,862.0,129.0,2.1,31.0,893.0,468.69,330.55
2016,9,12,13,15,858.0,128.5,2.1,31.0,879.0,412.81,284.58
2016,9,12,13,30,854.0,128.0,2.1,31.0,865.0,356.32,237.29
2016,9,12,13,45,844.5,129.0,2.15,31.0,842.0,298.91,189.58
2016,9,12,14,0,835.0,130.0,2.2,31.0,819.0,241.9,144.14
2016,9,12,14,15,826.5,128.0,2.2,31.0,789.5,176.24,97.89
2016,9,12,14,30,818.0,126.0,2.2,31.0,760.0,117.94,69.96
2016,9,12,14,45,802.5,125.5,2.2,31.0,723.0,93.14,70.11
2016,9,12,15,0,787.0,125.0,2.2,31.0,686.0,93.84,70.86
2016,9,12,15,15,771.5,122.0,2.2,30.5,643.0,93.02,70.53
2016,9,12,15,30,756.0,119.0,2.2,30.0,600.0,92.14,70.18
2016,9,12,15,45,731.0,116.0,2.2,30.0,551.5,83.82,63.6
2016,9,12,16,0,706.0,113.0,2.2,30.0,503.0,82.65,62.88
2016,9,12,16,15,677.0,108.0,2.1,29.5,451.5,80.09,61.13
2016,9,12,16,30,648.0,103.0,2.0,29.0,400.0,77.44,59.3
2016,9,12,16,45,605.0,97.0,1.9,29.0,345.5,73.8,56.47
2016,9,12,17,0,562.0,91.0,1.8,29.0,291.0,70.12,53.56
2016,9,12,17,15,504.5,82.0,1.65,28.5,237.5,63.97,48.58
2016,9,12,17,30,447.0,73.0,1.5,28.0,184.0,55.05,41.06
2016,9,12,17,45,355.5,60.5,1.35,27.5,134.0,45.56,32.8
2016,9,12,18,0,264.0,48.0,1.2,27.0,84.0,36.08,24.24
2016,9,12,18,15,152.5,29.5,1.2,26.5,48.0,22.24,10.14
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,61.42,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,253.41,186.47
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,382.79,300.03
2016,9,13,7,15,378.5,62.5,1.2,24.5,145.0,476.96,375.74
2016,9,13,7,30,461.0,75.0,1.4,25.0,195.0,581.76,455.39
2016,9,13,7,45,428.0,98.0,1.6,25.5,230.0,577.02,451.9
2016,9,13,8,0,395.0,121.0,1.8,26.0,265.0,575.21,449.77
2016,9,13,8,15,406.0,142.5,1.75,26.5,312.0,611.25,472.97
2016,9,13,8,30,417.0,164.0,1.7,27.0,359.0,644.67,493.18
2016,9,13,8,45,400.0,190.0,1.7,27.5,394.5,652.65,494.75
2016,9,13,9,0,383.0,216.0,1.7,28.0,430.0,634.24,478.71
2016,9,13,9,15,253.0,256.5,1.6,28.0,403.5,543.48,409.14
2016,9,13,9,30,123.0,297.0,1.5,28.0,377.0,428.79,322.27
2016,9,13,9,45,145.0,320.0,1.45,28.5,420.0,464.18,346.97
2016,9,13,10,0,167.0,343.0,1.4,29.0,463.0,497.29,368.62
2016,9,13,10,15,117.5,349.5,1.3,29.0,436.5,446.01,329.55
2016,9,13,10,30,68.0,356.0,1.2,29.0,410.0,378.01,279.15
2016,9,13,10,45,73.5,373.5,1.15,29.5,433.5,390.26,287.06
2016,9,13,11,0,79.0,391.0,1.1,30.0,457.0,401.23,293.49
2016,9,13,11,15,125.0,412.5,1.1,30.0,519.5,459.04,334.14
2016,9,13,11,30,171.0,434.0,1.1,30.0,582.0,495.89,359.21
2016,9,13,11,45,229.5,432.0,1.1,30.5,633.5,516.53,372.43
2016,9,13,12,0,288.0,430.0,1.1,31.0,685.0,537.0,384.94
2016,9,13,12,15,300.0,428.5,1.15,31.0,695.5,515.67,369.38
2016,9,13,12,30,312.0,427.0,1.2,31.0,706.0,492.5,352.45
2016,9,13,12,45,190.0,421.5,1.25,31.0,591.0,401.86,288.8
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,328.89,237.92
2016,9,13,13,15,111.5,423.5,1.4,31.0,520.5,332.11,239.49
2016,9,13,13,30,155.0,431.0,1.5,31.0,565.0,332.74,238.08
2016,9,13,13,45,130.5,415.5,1.6,31.0,526.5,298.34,213.37
2016,9,13,14,0,106.0,400.0,1.7,31.0,488.0,278.97,200.23
2016,9,13,14,15,466.5,257.5,1.75,31.0,621.0,199.53,129.01
2016,9,13,14,30,827.0,115.0,1.8,31.0,754.0,118.81,71.92
2016,9,13,14,45,803.5,119.0,1.9,31.0,714.5,89.57,67.23
2016,9,13,15,0,780.0,123.0,2.0,31.0,675.0,92.59,69.86
2016,9,13,15,15,764.0,120.0,2.05,31.0,632.5,91.71,69.34
2016,9,13,15,30,748.0,117.0,2.1,31.0,590.0,90.78,68.79
2016,9,13,15,45,723.5,114.0,2.2,31.0,542.0,82.54,62.31
2016,9,13,16,0,699.0,111.0,2.3,31.0,494.0,81.35,61.57
2016,9,13,16,15,349.5,63.5,2.25,30.5,255.0,44.89,31.81
2016,9,13,16,30,0.0,16.0,2.2,30.0,16.0,12.2,4.62
2016,9,13,16,45,0.0,13.5,2.2,30.0,13.5,10.28,3.03
2016,9,13,17,0,0.0,11.0,2.2,30.0,11.0,8.36,1.43
2016,9,13,17,15,0.0,9.0,2.0,29.0,9.0,6.83,0.16
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.31,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,3.78,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.27,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.13,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,58.9,0.0
2016,9,14,6,45,171.5,31.5,1.2,23.5,54.0,246.6,179.81
2016,9,14,7,0,286.0,49.0,1.4,24.0,92.0,372.13,292.85
2016,9,14,7,15,367.5,61.5,1.45,24.5,141.0,464.99,367.78
2016,9,14,7,30,449.0,74.0,1.5,25.0,190.0,568.65,446.42
2016,9,14,7,45,508.5,82.0,1.55,25.5,243.5,641.81,498.73
2016,9,14,8,0,568.0,90.0,1.6,26.0,297.0,713.76,547.77
2016,9,14,8,15,606.5,96.5,1.7,26.5,350.0,761.49,578.48
2016,9,14,8,30,645.0,103.0,1.8,27.0,403.0,806.7,606.76
2016,9,14,8,45,669.5,109.5,1.95,27.5,453.0,835.11,623.58
2016,9,14,9,0,694.0,116.0,2.1,28.0,503.0,860.22,638.13
2016,9,14,9,15,714.5,120.0,2.2,28.5,550.0,874.75,645.16
2016,9,14,9,30,735.0,124.0,2.3,29.0,597.0,885.57,649.9
2016,9,14,9,45,455.5,232.5,2.45,29.5,532.0,709.98,526.54
2016,9,14,10,0,176.0,341.0,2.6,30.0,467.0,503.2,374.32
2016,9,14,10,15,480.5,240.0,2.65,30.0,607.5,705.37,523.57
2016,9,14,10,30,785.0,139.0,2.7,30.0,748.0,853.57,625.04
2016,9,14,10,45,791.0,142.0,2.8,30.5,775.5,831.04,607.32
2016,9,14,11,0,797.0,145.0,2.9,31.0,803.0,804.97,588.7
2016,9,14,11,15,399.5,147.0,2.95,31.0,477.5,466.17,349.39
2016,9,14,11,30,2.0,149.0,3.0,31.0,152.0,117.55,84.77
2016,9,14,11,45,414.0,145.5,3.1,31.0,511.0,426.06,321.25
2016,9,14,12,0,826.0,142.0,3.2,31.0,870.0,658.09,484.48
2016,9,14,12,15,431.5,258.0,3.25,31.0,638.5,468.98,345.09
2016,9,14,12,30,37.0,374.0,3.3,31.0,407.0,303.78,223.03
2016,9,14,12,45,113.0,409.0,3.35,31.5,508.5,355.6,260.14
2016,9,14,13,0,189.0,444.0,3.4,32.0,610.0,393.82,285.2
2016,9,14,13,15,191.5,436.5,3.4,32.0,602.5,368.29,265.27
2016,9,14,13,30,194.0,429.0,3.4,32.0,595.0,342.58,245.25
2016,9,14,13,45,103.0,338.5,3.4,32.0,426.5,248.72,178.86
2016,9,14,14,0,12.0,248.0,3.4,32.0,258.0,183.57,134.15
2016,9,14,14,15,399.0,192.0,3.4,31.5,498.5,154.68,98.5
2016,9,14,14,30,786.0,136.0,3.4,31.0,739.0,116.08,72.26
2016,9,14,14,45,475.0,235.5,3.45,31.0,595.0,138.34,106.47
2016,9,14,15,0,164.0,335.0,3.5,31.0,451.0,200.74,156.23
2016,9,14,15,15,179.5,311.5,3.45,31.0,431.0,190.47,148.37
2016,9,14,15,30,195.0,288.0,3.4,31.0,411.0,179.62,140.17
2016,9,14,15,45,447.5,198.5,3.35,31.0,450.0,126.39,97.89
2016,9,14,16,0,700.0,109.0,3.3,31.0,489.0,80.23,60.67
2016,9,14,16,15,671.0,104.0,3.15,30.5,438.0,77.57,58.87
2016,9,14,16,30,642.0,99.0,3.0,30.0,387.0,74.83,56.95
2016,9,14,16,45,610.0,90.5,2.9,30.0,334.5,69.51,52.73
2016,9,14,17,0,578.0,82.0,2.8,30.0,282.0,63.98,48.25
2016,9,14,17,15,520.0,73.5,2.45,29.0,229.0,57.93,43.41
2016,9,14,17,30,462.0,65.0,2.1,28.0,176.0,51.82,38.31
2016,9,14,17,45,382.0,52.5,1.8,27.5,127.5,42.26,29.95
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,32.56,21.15
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,15.32,3.75
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,10.0,29.69,0.0
2016,9,15,6,45,89.5,33.5,1.25,23.5,44.5,159.39,113.8
2016,9,15,7,0,153.0,57.0,1.5,24.0,79.0,247.8,195.35
2016,9,15,7,15,217.0,79.5,1.4,24.5,126.5,334.73,267.14
2016,9,15,7,30,281.0,102.0,1.3,25.0,174.0,422.83,336.22
2016,9,15,7,45,331.0,119.5,1.2,25.5,224.5,490.42,386.28
2016,9,15,8,0,381.0,137.0,1.1,26.0,275.0,580.7,449.48
2016,9,15,8,15,420.5,150.5,1.1,26.5,326.0,634.03,484.64
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,685.72,517.71
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,725.1,540.4
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,761.89,560.79
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,784.18,574.55
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,803.26,586.32
2016,9,15,9,45,590.5,207.0,1.45,29.5,607.0,809.81,589.17
2016,9,15,10,0,605.0,215.0,1.6,30.0,647.0,820.79,594.79
2016,9,15,10,15,369.0,295.5,1.7,30.0,563.5,638.07,467.38
2016,9,15,10,30,133.0,376.0,1.8,30.0,480.0,473.05,347.71
2016,9,15,10,45,390.0,306.5,1.95,30.5,624.5,644.62,472.57
2016,9,15,11,0,647.0,237.0,2.1,31.0,769.0,771.52,559.72
2016,9,15,11,15,653.5,239.5,2.15,31.0,789.0,744.43,539.44
2016,9,15,11,30,660.0,242.0,2.2,31.0,809.0,714.23,518.05
2016,9,15,11,45,658.0,247.5,2.3,31.5,819.5,677.63,491.11
2016,9,15,12,0,656.0,253.0,2.4,32.0,830.0,638.88,462.23
2016,9,15,12,15,657.0,253.5,2.45,32.0,833.5,596.32,430.88
2016,9,15,12,30,658.0,254.0,2.5,32.0,837.0,552.1,397.54
2016,9,15,12,45,653.0,255.5,2.55,32.0,831.0,504.3,360.77
2016,9,15,13,0,648.0,257.0,2.6,32.0,825.0,455.99,322.67
2016,9,15,13,15,341.5,305.5,2.6,32.0,605.0,330.72,234.5
2016,9,15,13,30,35.0,354.0,2.6,32.0,385.0,257.17,187.24
2016,9,15,13,45,316.5,308.5,2.6,32.0,568.0,272.21,188.12
2016,9,15,14,0,598.0,263.0,2.6,32.0,751.0,257.66,164.86
2016,9,15,14,15,586.5,258.5,2.6,32.0,722.0,209.98,132.96
2016,9,15,14,30,575.0,254.0,2.6,32.0,693.0,161.74,110.81
2016,9,15,14,45,602.0,225.5,2.65,32.0,665.0,136.01,104.04
2016,9,15,15,0,629.0,197.0,2.7,32.0,637.0,123.48,94.34
2016,9,15,15,15,609.5,191.0,2.7,31.5,595.5,122.53,94.03
2016,9,15,15,30,590.0,185.0,2.7,31.0,554.0,121.51,93.68
2016,9,15,15,45,569.5,175.5,2.75,31.0,508.0,116.56,89.99
2016,9,15,16,0,549.0,166.0,2.8,31.0,462.0,111.93,86.55
2016,9,15,16,15,516.5,156.5,2.65,30.5,412.0,106.81,82.86
2016,9,15,16,30,484.0,147.0,2.5,30.0,362.0,101.49,78.96
2016,9,15,16,45,451.5,132.0,2.45,30.0,311.5,92.54,71.82
2016,9,15,17,0,419.0,117.0,2.4,30.0,261.0,83.22,64.28
2016,9,15,17,15,361.5,102.0,2.1,29.5,210.0,73.25,56.12
2016,9,15,17,30,304.0,87.0,1.8,29.0,159.0,63.05,47.5
2016,9,15,17,45,237.5,66.5,1.55,28.5,113.5,48.78,35.18
2016,9,15,18,0,171.0,46.0,1.3,28.0,68.0,34.04,22.14
2016,9,15,18,15,85.5,23.0,1.25,27.5,34.0,17.39,3.61
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,58.9,0.0
2016,9,16,6,45,174.5,29.5,0.95,23.5,51.5,245.98,175.39
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,372.37,291.6
2016,9,16,7,15,372.5,60.0,0.9,24.5,138.5,466.81,366.26
2016,9,16,7,30,455.0,73.0,0.7,25.0,188.0,571.83,442.84
2016,9,16,7,45,511.5,81.5,0.5,26.0,241.5,642.54,488.37
2016,9,16,8,0,568.0,90.0,0.3,27.0,295.0,711.95,529.41
2016,9,16,8,15,607.0,96.5,0.4,27.5,348.0,759.95,559.34
2016,9,16,8,30,646.0,103.0,0.5,28.0,401.0,805.39,587.03
2016,9,16,8,45,672.0,109.0,0.6,28.5,451.5,834.42,603.64
2016,9,16,9,0,698.0,115.0,0.7,29.0,502.0,860.13,618.16
2016,9,16,9,15,719.0,119.5,0.7,29.5,549.0,875.5,624.34
2016,9,16,9,30,740.0,124.0,0.7,30.0,596.0,887.1,628.35
2016,9,16,9,45,755.5,127.0,0.7,30.5,637.0,881.73,621.96
2016,9,16,10,0,771.0,130.0,0.7,31.0,678.0,879.0,617.65
2016,9,16,10,15,782.5,133.0,0.7,31.0,713.5,868.6,609.97
2016,9,16,10,30,794.0,136.0,0.7,31.0,749.0,854.26,600.1
2016,9,16,10,45,477.5,271.5,0.7,31.5,644.0,685.02,485.77
2016,9,16,11,0,161.0,407.0,0.7,32.0,539.0,496.35,353.85
2016,9,16,11,15,490.0,275.5,0.7,32.0,691.5,644.15,459.7
2016,9,16,11,30,819.0,144.0,0.7,32.0,844.0,738.77,522.86
2016,9,16,11,45,838.0,134.5,0.75,32.5,860.0,693.27,490.28
2016,9,16,12,0,857.0,125.0,0.8,33.0,876.0,653.28,461.79
2016,9,16,12,15,858.0,125.5,0.85,33.0,879.5,606.76,428.69
2016,9,16,12,30,859.0,126.0,0.9,33.0,883.0,558.19,393.04
2016,9,16,12,45,857.5,125.5,1.0,33.0,877.5,505.89,353.82
2016,9,16,13,0,856.0,125.0,1.1,33.0,872.0,452.29,312.11
2016,9,16,13,15,852.5,124.5,1.15,33.0,858.5,396.87,267.51
2016,9,16,13,30,849.0,124.0,1.2,33.0,845.0,340.79,221.52
2016,9,16,13,45,845.0,122.0,1.25,33.0,823.5,283.26,174.64
2016,9,16,14,0,841.0,120.0,1.3,33.0,802.0,225.58,130.05
2016,9,16,14,15,832.5,118.0,1.4,33.0,772.5,167.47,92.16
2016,9,16,14,30,824.0,116.0,1.5,33.0,743.0,100.52,62.69
2016,9,16,14,45,808.0,116.0,1.6,33.0,705.5,88.43,65.79
2016,9,16,15,0,792.0,116.0,1.7,33.0,668.0,89.17,66.57
2016,9,16,15,15,776.5,113.0,1.75,33.0,625.0,88.1,65.89
2016,9,16,15,30,761.0,110.0,1.8,33.0,582.0,86.97,65.19
2016,9,16,15,45,741.0,105.5,1.85,33.0,534.5,84.66,63.53
2016,9,16,16,0,721.0,101.0,1.9,33.0,487.0,75.86,56.63
2016,9,16,16,15,692.0,96.5,1.85,32.5,435.5,73.29,54.87
2016,9,16,16,30,663.0,92.0,1.8,32.0,384.0,70.65,53.03
2016,9,16,16,45,624.0,85.5,1.75,32.0,330.5,66.4,49.7
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,62.07,46.24
2016,9,16,17,15,525.5,70.5,1.55,31.0,223.5,55.91,41.32
2016,9,16,17,30,466.0,62.0,1.4,30.0,170.0,49.69,36.13
2016,9,16,17,45,378.0,50.0,1.25,29.5,121.5,40.39,28.02
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,31.01,19.45
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,14.54,0.45
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,80.62,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,53.0,272.75,193.01
2016,9,17,7,0,336.0,43.0,2.0,24.0,91.0,410.6,322.25
2016,9,17,7,15,419.5,53.5,1.85,24.5,141.0,507.36,400.29
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,605.8,474.17
2016,9,17,7,45,555.0,72.0,1.55,26.0,244.5,671.51,518.65
2016,9,17,8,0,607.0,80.0,1.4,27.0,298.0,736.06,559.25
2016,9,17,8,15,644.5,86.0,1.15,27.5,351.5,781.95,584.54
2016,9,17,8,30,682.0,92.0,0.9,28.0,405.0,825.32,606.31
2016,9,17,8,45,705.0,98.0,0.65,29.0,455.0,851.44,614.04
2016,9,17,9,0,728.0,104.0,0.4,30.0,505.0,874.18,618.84
2016,9,17,9,15,748.0,107.5,0.45,30.5,552.0,881.55,620.85
2016,9,17,9,30,768.0,111.0,0.5,31.0,599.0,891.27,624.67
2016,9,17,9,45,778.0,116.5,0.55,31.5,639.5,889.73,621.66
2016,9,17,10,0,788.0,122.0,0.6,32.0,680.0,884.25,616.57
2016,9,17,10,15,799.0,124.0,0.7,32.0,715.0,872.0,609.65
2016,9,17,10,30,810.0,126.0,0.8,32.0,750.0,855.87,600.41
2016,9,17,10,45,814.0,130.5,0.9,32.5,777.0,832.47,585.42
2016,9,17,11,0,818.0,135.0,1.0,33.0,804.0,805.51,568.2
2016,9,17,11,15,823.5,136.0,1.05,33.0,824.0,773.0,547.37
2016,9,17,11,30,829.0,137.0,1.1,33.0,844.0,737.24,523.29
2016,9,17,11,45,829.5,139.5,1.15,33.0,855.0,696.3,495.18
2016,9,17,12,0,830.0,142.0,1.2,33.0,866.0,652.8,464.6
2016,9,17,12,15,830.5,142.5,1.2,33.0,869.5,605.35,430.11
2016,9,17,12,30,831.0,143.0,1.2,33.0,873.0,555.92,393.22
2016,9,17,12,45,830.0,142.0,1.3,33.5,867.5,502.92,352.48
2016,9,17,13,0,829.0,141.0,1.4,34.0,862.0,448.64,309.5
2016,9,17,13,15,825.5,140.5,1.45,34.0,848.5,392.77,264.62
2016,9,17,13,30,822.0,140.0,1.5,34.0,835.0,336.35,218.5
2016,9,17,13,45,816.0,138.0,1.55,34.0,813.0,278.07,171.37
2016,9,17,14,0,810.0,136.0,1.6,34.0,791.0,220.05,126.94
2016,9,17,14,15,559.5,241.0,1.6,33.5,685.0,193.27,121.24
2016,9,17,14,30,309.0,346.0,1.6,33.0,579.0,201.65,144.71
2016,9,17,14,45,525.0,243.0,1.65,33.0,616.0,144.58,110.1
2016,9,17,15,0,741.0,140.0,1.7,33.0,653.0,94.38,70.68
2016,9,17,15,15,723.0,136.0,1.7,33.0,610.0,93.28,70.05
2016,9,17,15,30,705.0,132.0,1.7,33.0,567.0,92.11,69.33
2016,9,17,15,45,682.5,127.0,1.75,33.0,519.5,90.14,67.97
2016,9,17,16,0,660.0,122.0,1.8,33.0,472.0,88.08,66.55
2016,9,17,16,15,628.0,115.5,1.75,32.5,420.5,84.72,64.21
2016,9,17,16,30,596.0,109.0,1.7,32.0,369.0,81.26,61.75
2016,9,17,16,45,554.0,101.0,1.65,32.0,316.0,76.45,58.0
2016,9,17,17,0,512.0,93.0,1.6,32.0,263.0,71.54,54.07
2016,9,17,17,15,450.5,82.0,1.45,31.0,211.0,61.14,45.66
2016,9,17,17,30,389.0,71.0,1.3,30.0,159.0,53.09,38.94
2016,9,17,17,45,299.5,56.0,1.2,29.5,112.0,41.97,29.27
2016,9,17,18,0,210.0,41.0,1.1,29.0,65.0,30.78,19.11
2016,9,17,18,15,105.0,20.5,1.15,28.5,32.5,15.52,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,38.77,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.5,215.3,148.49
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,332.14,260.65
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,427.18,339.71
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,525.63,416.77
2016,9,18,7,45,462.5,89.0,2.0,25.5,232.5,594.89,467.54
2016,9,18,8,0,520.0,99.0,2.0,26.0,285.0,673.89,522.85
2016,9,18,8,15,561.0,107.0,2.0,26.5,337.5,725.38,556.28
2016,9,18,8,30,602.0,115.0,2.0,27.0,390.0,774.27,586.91
2016,9,18,8,45,630.5,121.5,2.0,27.5,440.0,806.14,605.09
2016,9,18,9,0,659.0,128.0,2.0,28.0,490.0,834.68,620.82
2016,9,18,9,15,681.5,132.5,1.9,28.5,536.5,851.43,627.62
2016,9,18,9,30,704.0,137.0,1.8,29.0,583.0,864.44,631.97
2016,9,18,9,45,717.5,142.5,1.75,29.5,623.5,866.15,629.53
2016,9,18,10,0,731.0,148.0,1.7,30.0,664.0,863.98,624.87
2016,9,18,10,15,743.5,150.5,1.6,30.0,698.5,853.73,615.9
2016,9,18,10,30,756.0,153.0,1.5,30.0,733.0,833.58,600.78
2016,9,18,10,45,764.0,156.0,1.4,30.5,760.5,812.95,584.43
2016,9,18,11,0,772.0,159.0,1.3,31.0,788.0,788.71,565.66
2016,9,18,11,15,778.0,160.5,1.15,31.0,808.0,758.08,542.63
2016,9,18,11,30,784.0,162.0,1.0,31.0,828.0,724.25,517.32
2016,9,18,11,45,821.5,141.0,0.85,31.5,848.0,689.59,490.7
2016,9,18,12,0,859.0,120.0,0.7,32.0,868.0,645.31,457.3
2016,9,18,12,15,592.5,267.0,0.6,32.0,784.0,562.35,396.46
2016,9,18,12,30,326.0,414.0,0.5,32.0,700.0,484.4,340.66
2016,9,18,12,45,593.5,266.5,0.4,32.0,782.0,477.23,332.87
2016,9,18,13,0,861.0,119.0,0.3,32.0,864.0,444.62,303.07
2016,9,18,13,15,857.5,118.0,0.35,32.0,850.5,388.67,258.67
2016,9,18,13,30,854.0,117.0,0.4,32.0,837.0,332.07,213.01
2016,9,18,13,45,850.0,115.5,0.45,32.5,815.5,274.61,166.56
2016,9,18,14,0,846.0,114.0,0.5,33.0,794.0,217.0,122.75
2016,9,18,14,15,838.0,112.0,0.55,33.0,764.5,158.73,86.31
2016,9,18,14,30,830.0,110.0,0.6,33.0,735.0,101.21,75.52
2016,9,18,14,45,525.5,216.0,0.7,33.0,604.5,131.0,99.34
2016,9,18,15,0,221.0,322.0,0.8,33.0,474.0,196.58,150.6
2016,9,18,15,15,299.0,284.0,0.85,32.5,475.5,171.79,131.84
2016,9,18,15,30,377.0,246.0,0.9,32.0,477.0,155.84,120.1
2016,9,18,15,45,475.0,196.0,0.95,32.0,462.5,126.39,97.17
2016,9,18,16,0,573.0,146.0,1.0,32.0,448.0,102.24,78.17
2016,9,18,16,15,617.5,117.5,1.0,31.5,411.0,86.02,65.48
2016,9,18,16,30,662.0,89.0,1.0,31.0,374.0,68.76,51.68
2016,9,18,16,45,622.0,82.5,1.0,31.0,321.0,64.41,48.28
2016,9,18,17,0,582.0,76.0,1.0,31.0,268.0,59.99,44.71
2016,9,18,17,15,520.5,68.0,0.95,30.5,214.5,54.11,39.89
2016,9,18,17,30,459.0,60.0,0.9,30.0,161.0,48.22,34.85
2016,9,18,17,45,364.5,48.0,0.85,29.5,113.5,38.84,26.64
2016,9,18,18,0,270.0,36.0,0.8,29.0,66.0,27.49,16.31
2016,9,18,18,15,135.0,18.0,0.85,28.5,33.0,13.75,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,52.09,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,250.93,171.21
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,400.48,313.56
2016,9,19,7,15,414.5,53.5,2.55,25.5,138.5,501.52,396.18
2016,9,19,7,30,503.0,64.0,2.6,26.0,189.0,604.28,475.18
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.5,677.12,527.04
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,748.91,575.32
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,793.8,602.91
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,836.16,627.76
2016,9,19,8,45,731.0,90.0,2.45,30.0,457.5,857.9,637.04
2016,9,19,9,0,758.0,94.0,2.4,31.0,509.0,882.29,647.98
2016,9,19,9,15,777.5,97.5,2.25,31.0,556.0,895.0,652.79
2016,9,19,9,30,797.0,101.0,2.1,31.0,603.0,903.79,655.13
2016,9,19,9,45,811.5,103.5,2.0,31.5,645.0,902.62,650.29
2016,9,19,10,0,826.0,106.0,1.9,32.0,687.0,897.43,643.14
2016,9,19,10,15,836.5,108.0,1.85,32.5,722.0,873.06,624.47
2016,9,19,10,30,847.0,110.0,1.8,33.0,757.0,856.31,611.1
2016,9,19,10,45,855.5,111.0,1.8,33.5,785.0,833.07,594.18
2016,9,19,11,0,864.0,112.0,1.8,34.0,813.0,806.2,575.12
2016,9,19,11,15,868.5,113.0,1.9,34.0,833.0,772.71,553.82
2016,9,19,11,30,873.0,114.0,2.0,34.0,853.0,736.04,528.93
2016,9,19,11,45,878.5,113.0,2.1,34.5,865.5,695.36,499.3
2016,9,19,12,0,884.0,112.0,2.2,35.0,878.0,651.83,467.01
2016,9,19,12,15,884.5,112.0,2.25,35.0,881.0,603.52,431.23
2016,9,19,12,30,885.0,112.0,2.3,35.0,884.0,553.16,392.91
2016,9,19,12,45,884.0,111.5,2.4,35.0,878.0,499.91,351.44
2016,9,19,13,0,883.0,111.0,2.5,35.0,872.0,445.24,307.55
2016,9,19,13,15,879.5,110.5,2.55,35.0,858.0,388.48,260.88
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,331.02,213.05
2016,9,19,13,45,870.5,108.5,2.7,35.0,821.5,272.0,164.79
2016,9,19,14,0,865.0,107.0,2.8,35.0,799.0,212.99,119.71
2016,9,19,14,15,856.5,105.5,2.85,35.0,768.5,153.89,82.88
2016,9,19,14,30,848.0,104.0,2.9,35.0,738.0,95.58,70.84
2016,9,19,14,45,836.0,102.0,2.95,35.0,701.0,91.29,67.64
2016,9,19,15,0,824.0,100.0,3.0,35.0,664.0,90.08,66.85
2016,9,19,15,15,808.5,97.5,3.0,34.5,620.5,79.59,58.78
2016,9,19,15,30,793.0,95.0,3.0,34.0,577.0,78.36,58.1
2016,9,19,15,45,771.5,92.0,3.0,34.0,528.5,76.59,56.87
2016,9,19,16,0,750.0,89.0,3.0,34.0,480.0,74.76,55.59
2016,9,19,16,15,721.0,84.5,2.85,33.5,427.5,71.66,53.39
2016,9,19,16,30,692.0,80.0,2.7,33.0,375.0,63.25,46.79
2016,9,19,16,45,651.0,74.5,2.55,32.5,321.0,59.31,43.79
2016,9,19,17,0,610.0,69.0,2.4,32.0,267.0,55.32,40.66
2016,9,19,17,15,547.5,62.0,2.2,31.0,213.5,49.94,36.33
2016,9,19,17,30,485.0,55.0,2.0,30.0,160.0,44.59,31.8
2016,9,19,17,45,385.5,44.0,1.8,29.5,111.5,35.8,24.06
2016,9,19,18,0,286.0,33.0,1.6,29.0,63.0,27.03,15.72
2016,9,19,18,15,143.0,16.5,1.6,28.5,31.5,13.4,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,13.0,65.39,0.0
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,268.99,179.97
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,421.28,328.0
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,521.73,409.28
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,624.01,486.25
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,695.22,535.38
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,765.39,580.72
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,809.35,606.51
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,845.15,625.85
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,873.3,639.46
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,897.85,650.37
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,909.21,654.67
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,916.62,656.69
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,902.73,645.39
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,896.63,639.46
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,883.31,630.3
