Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,866.07,618.84
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,841.51,602.05
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,813.31,582.97
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,779.59,560.63
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,742.6,534.8
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,700.39,503.76
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,655.47,470.22
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,606.5,433.74
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,555.46,394.71
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,501.41,351.63
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,445.99,306.44
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,388.58,259.43
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,330.44,211.27
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,271.05,163.01
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,211.64,118.11
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,151.56,81.45
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,92.3,68.19
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,85.55,63.05
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,89.42,66.3
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,88.24,65.67
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,87.0,65.02
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,84.88,63.53
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,76.26,56.78
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,73.29,54.71
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,70.26,52.55
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,65.9,49.12
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,61.49,45.57
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,54.9,40.26
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,48.26,34.66
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,38.06,25.81
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,25.89,14.57
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,12.95,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,22.17,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,167.12,107.24
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,302.08,234.38
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,397.36,312.37
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,495.57,388.22
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,574.0,445.51
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,652.84,500.49
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,536.91,413.56
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,417.43,321.69
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,642.93,486.77
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,833.87,612.77
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,852.43,620.17
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,867.09,627.03
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,875.53,630.01
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,879.57,630.37
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,862.84,618.89
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,849.29,609.8
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,830.9,596.43
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,808.22,580.44
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,673.72,485.9
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,539.8,390.11
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,616.97,446.81
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,652.28,470.69
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,604.5,434.67
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,554.62,396.53
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,478.82,339.57
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,420.3,297.07
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,383.78,263.37
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,331.25,213.51
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,272.27,165.32
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,213.26,120.72
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,153.81,84.93
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,88.62,65.64
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,87.6,65.03
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,86.51,64.32
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,85.18,63.57
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,83.78,62.78
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,81.54,61.17
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,79.2,59.49
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,70.03,52.32
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,66.81,49.97
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,62.28,46.48
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,57.67,42.81
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,51.6,37.86
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,45.53,32.67
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,35.55,23.9
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,25.5,14.09
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,12.2,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,59.5,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,244.71,156.0
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,385.99,303.16
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,487.78,386.46
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,590.48,464.54
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,656.27,509.95
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,720.61,551.31
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,768.96,581.43
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,814.61,608.75
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,841.73,622.97
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,865.38,634.83
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,880.35,642.21
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,891.46,647.2
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,884.72,641.27
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,880.68,637.35
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,868.86,628.83
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,853.07,617.94
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,829.2,600.65
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,801.74,581.18
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,768.66,557.93
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,732.37,532.03
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,688.95,499.85
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,643.5,465.63
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,595.78,429.85
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,546.17,391.67
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,493.52,349.6
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,440.12,305.95
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,384.05,260.03
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,327.76,213.5
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,271.67,168.31
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,216.72,127.47
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,152.64,88.18
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,103.06,77.51
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,107.42,81.22
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,112.28,85.3
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,110.9,84.6
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,109.46,83.88
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,107.74,82.76
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,103.79,79.84
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,105.59,81.77
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,109.91,85.77
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,99.07,77.08
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,89.01,68.87
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,73.46,56.1
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,57.61,42.7
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,40.81,28.1
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,23.76,12.26
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,12.59,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,177.13,107.21
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,324.89,255.2
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,423.68,338.47
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,526.47,419.98
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,620.97,491.43
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,709.08,555.01
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,589.62,463.78
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,428.36,337.1
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,666.31,517.8
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,863.73,653.5
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,875.94,658.68
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,884.26,662.63
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,884.7,660.08
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,870.15,647.6
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,857.04,636.18
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,840.11,622.37
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,817.15,604.89
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,790.52,585.1
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,756.94,561.6
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,720.2,534.12
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,677.21,500.5
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,632.08,464.9
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,472.07,346.68
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,331.01,242.7
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,272.07,199.78
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,221.25,162.43
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,282.48,205.18
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,329.79,235.24
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,273.23,180.4
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,196.08,110.42
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,174.29,112.49
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,208.57,161.56
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,139.32,107.06
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,88.09,66.21
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,86.86,65.58
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,85.58,64.88
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,100.77,77.52
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,120.41,93.84
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,95.53,73.89
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,68.74,52.05
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,64.0,48.26
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,59.2,44.3
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,52.54,38.71
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,45.86,32.86
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,33.16,21.72
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,22.78,10.99
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,171.63,99.18
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,316.14,248.16
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,414.89,332.53
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,517.57,415.23
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,598.09,476.68
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,672.88,531.15
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,546.99,433.18
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,379.86,300.2
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,415.31,326.39
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,449.14,350.2
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,676.35,521.58
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,863.87,651.13
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,683.15,517.47
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,473.67,357.98
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,679.81,513.86
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,832.45,621.34
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,617.87,463.29
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,374.65,279.0
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,443.76,330.66
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,491.14,364.68
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,476.2,352.45
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,459.74,339.18
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,405.58,298.71
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,356.78,262.54
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,411.54,299.35
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,425.08,299.77
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,370.08,252.81
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,310.44,202.42
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,252.87,154.97
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,195.8,112.11
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,138.13,78.85
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,93.84,71.13
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,93.91,71.38
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,102.11,78.23
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,100.6,77.21
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,99.03,76.16
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,97.51,75.17
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,95.98,74.18
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,91.86,71.19
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,84.82,65.72
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,78.4,60.66
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,71.88,55.36
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,62.08,47.08
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,52.13,38.38
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,37.63,25.49
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,23.03,10.52
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,12.2,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,10.65,0.39
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,21.38,11.39
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,38.96,26.22
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,56.57,41.02
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,75.85,56.97
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,94.49,72.14
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,148.66,116.76
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,222.5,175.85
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,296.87,234.36
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,391.46,306.17
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,480.61,373.7
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,589.24,452.73
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,598.66,456.18
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,605.75,458.64
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,586.09,442.28
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,565.54,425.61
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,608.82,456.66
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,659.13,490.98
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,589.11,438.49
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,535.89,398.24
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,498.58,370.69
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,472.08,350.55
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,445.49,330.22
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,419.51,310.26
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,409.58,301.51
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,391.51,285.96
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,340.11,248.18
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,294.67,216.04
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,267.33,196.48
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,236.86,175.1
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,223.55,165.76
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,211.55,166.34
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,126.45,98.52
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,16.86,8.48
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,13.01,5.33
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,9.17,2.12
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,18.35,9.95
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,27.53,17.81
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,24.05,14.97
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,20.59,12.09
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,17.13,9.15
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,13.68,6.19
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,10.63,3.53
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,7.58,0.85
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,4.92,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.27,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.18,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,6.44,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,12.92,4.82
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,22.11,12.78
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,31.32,20.73
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,41.34,29.25
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,51.44,37.72
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,55.64,41.13
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,59.91,44.55
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,76.45,58.08
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,93.06,71.54
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,83.64,63.56
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,75.0,56.29
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,75.77,56.65
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,76.58,57.04
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,100.59,76.35
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,124.55,95.45
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,160.2,123.61
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,195.07,150.73
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,200.22,154.51
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,205.16,158.19
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,202.07,155.3
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,199.02,152.49
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,187.84,143.66
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,177.0,135.13
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,186.72,142.64
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,195.77,149.58
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,187.51,143.12
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,179.47,136.89
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,156.1,118.57
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,133.48,100.88
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,138.49,105.27
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,143.3,114.69
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,155.39,124.93
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,166.68,134.54
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,133.0,106.89
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,97.49,77.43
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,119.23,96.07
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,140.69,114.46
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,125.82,102.47
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,110.57,90.01
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,95.17,77.03
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,79.45,63.54
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,63.69,49.84
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,47.67,35.61
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,31.71,21.12
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,15.23,3.76
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,7.87,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,37.74,13.68
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,82.67,62.78
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,151.56,122.45
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,202.79,166.62
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,249.53,205.75
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,295.61,243.12
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,176.94,143.88
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,77.09,58.5
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,87.85,67.09
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,98.54,75.41
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,215.92,170.82
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,322.31,254.21
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,336.42,263.39
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,349.77,272.2
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,463.41,359.58
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,568.07,436.73
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,561.76,428.67
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,553.74,420.16
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,559.78,423.92
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,561.84,424.48
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,485.87,367.14
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,426.44,322.03
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,411.76,310.67
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,396.17,298.24
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,367.89,276.43
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,341.14,255.81
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,310.69,232.83
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,280.25,210.23
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,265.0,198.17
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,248.65,185.75
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,220.71,164.54
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,204.39,163.55
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,183.12,146.71
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,172.54,138.47
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,165.07,132.72
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,163.61,131.9
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,148.36,119.71
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,137.0,110.68
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,122.65,99.23
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,107.94,87.29
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,82.38,65.68
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,59.14,45.76
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,51.76,39.33
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,41.8,30.4
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,30.03,19.53
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,18.25,4.07
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,9.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,211.29,90.97
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,401.27,317.09
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,503.83,405.51
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,608.93,488.93
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,679.05,541.43
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,748.14,590.22
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,792.32,616.92
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,828.44,636.72
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,855.38,649.39
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,878.69,659.18
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,890.21,662.16
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,897.73,662.61
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,883.92,649.84
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,877.33,642.29
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,863.23,631.21
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,845.22,617.85
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,819.89,598.71
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,790.94,577.45
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,756.24,553.85
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,718.34,526.37
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,676.32,494.99
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,631.29,460.72
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,581.62,422.71
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,529.84,382.02
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,475.17,337.44
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,419.02,290.51
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,360.83,241.55
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,301.91,191.83
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,241.24,142.53
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,180.53,98.64
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,120.4,67.99
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,86.35,65.31
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,84.38,63.9
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,82.26,62.33
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,80.46,61.04
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,78.54,59.65
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,67.76,50.95
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,64.8,48.7
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,61.92,46.58
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,59.01,44.39
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,54.34,40.65
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,49.62,36.74
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,39.98,28.48
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,34.17,23.25
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,25.3,15.11
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,16.55,1.09
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,228.99,85.53
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,441.41,351.83
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,543.57,443.08
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,648.34,528.62
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,716.68,580.64
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,777.71,624.09
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,821.44,653.69
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,862.15,680.03
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,887.73,695.08
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,909.61,707.57
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,908.17,702.42
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,913.93,702.79
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,910.61,695.88
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,903.2,686.44
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,887.27,674.02
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,867.34,659.05
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,840.91,638.46
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,810.71,615.44
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,775.0,589.8
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,735.91,559.54
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,691.25,523.73
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,643.93,485.39
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,592.82,444.17
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,539.54,400.15
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,483.69,352.24
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,426.27,302.08
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,366.23,249.75
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,305.39,196.87
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,243.36,145.3
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,181.2,99.85
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,118.9,68.58
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,86.69,66.56
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,86.01,66.18
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,85.26,65.73
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,83.15,64.16
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,73.12,55.98
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,70.27,53.79
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,67.32,51.5
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,64.08,49.15
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,60.79,46.71
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,56.46,43.2
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,48.14,36.1
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,41.93,30.72
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,35.78,25.12
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,26.11,16.03
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,16.55,0.0
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,231.41,69.11
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,448.6,354.86
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,551.43,446.52
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,656.78,531.85
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,723.96,582.92
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,783.66,625.55
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,827.32,652.44
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,867.89,675.58
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,892.25,685.0
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,912.85,691.31
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,922.21,693.86
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,916.69,686.76
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,912.46,680.92
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,904.14,672.57
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,887.56,659.66
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,867.03,644.41
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,839.74,623.67
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,808.77,600.73
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,772.66,575.27
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,733.23,545.71
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,689.03,511.34
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,641.95,474.3
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,590.44,434.52
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,536.82,391.91
