Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,480.15,345.25
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,421.99,296.08
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,361.97,244.92
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,301.24,193.07
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,239.22,142.09
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,177.12,97.36
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,114.96,67.27
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,86.02,66.19
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,84.49,65.13
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,82.85,63.94
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,80.65,62.42
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,78.31,60.8
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,67.88,52.21
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,65.18,50.12
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,62.23,47.89
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,59.25,45.6
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,54.51,41.61
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,49.73,37.47
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,40.03,29.06
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,34.2,23.74
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,24.49,14.54
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,14.87,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,5.3,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,10.63,2.95
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,17.89,9.36
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,25.17,15.68
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,33.24,22.56
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,41.33,29.31
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,35.94,24.65
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,30.57,20.03
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,220.03,176.52
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,402.71,315.05
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,415.81,321.74
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,427.53,328.95
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,368.23,282.58
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,331.66,253.05
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,253.0,193.04
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,169.76,128.55
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,258.68,196.58
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,332.34,250.39
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,486.01,363.96
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,604.11,445.74
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,539.69,396.65
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,489.45,359.0
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,418.48,307.54
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,360.28,265.33
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,368.97,270.44
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,369.48,268.13
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,346.38,247.19
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,311.98,216.83
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,249.2,159.4
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,173.5,95.93
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,143.84,96.3
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,182.26,143.78
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,182.43,144.17
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,179.88,142.54
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,107.61,84.15
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,16.82,8.61
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,73.87,56.87
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,122.16,97.31
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,108.66,86.47
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,95.03,75.46
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,80.65,63.58
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,66.17,51.34
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,50.69,38.03
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,35.05,24.29
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,21.91,12.21
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,8.37,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,4.33,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,171.33,15.44
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,334.88,261.39
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,436.93,349.34
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,548.06,435.59
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,623.04,489.51
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,696.63,539.18
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,747.1,571.66
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,794.73,601.18
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,824.77,618.05
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,851.25,632.42
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,866.34,640.38
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,877.46,645.91
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,870.0,639.42
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,865.29,635.05
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,853.63,626.79
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,837.9,616.05
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,813.33,598.42
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,785.12,577.67
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,751.31,553.58
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,714.23,526.76
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,671.33,494.9
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,630.85,463.46
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,580.36,424.19
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,527.76,382.22
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,471.73,335.94
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,414.3,287.42
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,355.3,237.35
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,295.62,186.89
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,234.75,138.0
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,173.99,95.89
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,112.86,68.55
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,90.5,69.09
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,90.59,69.36
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,82.41,62.83
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,80.71,61.75
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,78.96,60.63
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,76.32,58.64
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,73.61,56.58
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,64.56,49.27
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,61.01,46.53
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,56.12,42.45
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,51.21,38.22
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,44.08,32.05
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,36.98,25.63
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,25.47,14.68
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,13.94,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,159.85,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,313.27,241.65
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,415.58,330.8
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,526.75,418.48
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,601.77,473.98
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,675.43,525.59
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,726.11,561.36
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,774.0,594.26
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,809.26,616.45
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,840.97,635.8
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,854.95,642.22
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,859.07,642.22
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,859.23,639.82
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,855.29,634.87
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,842.72,624.37
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,826.16,611.46
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,802.76,594.49
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,775.55,574.58
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,741.23,549.49
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,703.67,521.69
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,660.2,489.05
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,614.39,453.94
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,565.68,415.8
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,514.99,375.05
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,460.85,329.9
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,405.35,282.7
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,347.71,233.81
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,289.68,184.89
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,230.25,137.37
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,171.13,96.63
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,112.64,70.87
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,94.84,72.42
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,94.04,71.96
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,93.24,71.49
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,84.5,64.52
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,82.96,63.47
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,80.57,61.71
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,78.13,59.9
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,74.09,56.85
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,69.97,53.67
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,64.08,48.89
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,58.11,43.87
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,49.44,36.4
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,38.01,26.29
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,25.07,13.95
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,12.59,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,110.29,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,221.85,170.25
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,341.32,274.65
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,446.72,362.07
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,400.08,325.45
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,370.3,300.1
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,322.65,260.06
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,272.55,217.58
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,178.79,140.95
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,86.23,64.36
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,161.8,125.26
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,258.87,201.25
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,378.41,293.69
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,471.9,363.58
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,409.1,313.79
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,332.47,254.03
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,336.83,256.43
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,340.56,258.16
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,541.35,412.26
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,674.31,509.15
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,576.12,432.69
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,484.77,362.76
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,454.64,339.43
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,424.82,315.9
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,422.82,308.78
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,391.42,275.18
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,335.37,226.85
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,278.95,178.77
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,221.09,132.19
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,163.4,92.53
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,106.43,68.37
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,91.89,70.36
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,90.75,69.44
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,89.57,68.52
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,81.07,61.72
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,79.46,60.6
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,76.7,58.52
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,73.86,56.37
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,70.05,53.49
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,66.18,50.49
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,60.56,45.82
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,54.89,40.95
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,46.53,33.75
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,35.72,24.19
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,23.14,11.95
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,11.02,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,137.78,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,272.13,206.78
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,377.07,301.27
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,486.87,390.34
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,572.85,456.37
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,655.45,516.58
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,707.12,551.87
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,756.07,583.98
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,791.7,605.73
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,823.79,624.61
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,837.67,630.42
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,842.07,629.91
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,696.3,523.87
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,516.61,389.24
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,688.72,515.61
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,810.67,598.23
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,786.85,578.81
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,759.35,557.67
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,725.42,532.4
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,688.29,504.57
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,642.54,469.79
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,599.68,436.09
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,551.37,398.4
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,501.08,358.17
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,447.49,313.77
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,392.61,267.49
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,335.94,219.9
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,278.69,172.32
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,220.44,126.83
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,162.32,88.66
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,104.07,66.41
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,82.28,61.15
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,80.79,60.12
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,79.24,59.03
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,77.48,57.91
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,75.68,56.75
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,72.98,54.74
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,70.21,52.66
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,61.69,45.89
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,58.46,43.43
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,53.19,39.16
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,47.88,34.7
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,40.71,28.55
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,33.59,22.13
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,22.08,10.55
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,10.23,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,143.51,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,286.66,215.54
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,392.1,310.76
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,507.51,403.38
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,601.33,475.44
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,693.59,542.93
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,741.84,575.07
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,787.53,604.32
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,598.67,464.72
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,372.97,289.31
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,461.21,356.95
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,567.89,433.86
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,440.36,335.62
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,318.38,240.8
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,326.54,246.16
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,334.05,250.58
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,450.22,336.48
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,553.38,409.17
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,545.15,401.89
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,534.54,393.39
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,512.07,375.49
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,488.53,356.75
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,408.92,298.6
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,343.96,251.39
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,389.07,278.53
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,390.53,266.95
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,331.93,216.92
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,272.71,167.21
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,212.51,119.7
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,152.34,80.37
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,92.55,59.25
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,82.78,61.86
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,83.83,62.87
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,76.55,57.13
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,74.65,55.88
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,72.69,54.57
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,70.51,52.97
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,68.31,51.34
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,64.8,48.7
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,56.55,42.03
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,51.85,38.13
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,47.19,34.11
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,39.98,27.9
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,32.83,21.43
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,21.27,9.34
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,9.44,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,156.57,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,318.02,235.04
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,427.87,333.01
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,541.03,421.58
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,627.4,486.47
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,712.89,547.64
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,750.63,573.62
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,792.29,601.68
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,406.3,320.54
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.1,0.0
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,83.31,61.66
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,170.91,130.48
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,551.25,427.78
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,832.9,625.38
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,818.66,613.28
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,800.63,600.82
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,518.01,395.02
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,186.51,139.14
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,290.75,219.19
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,378.05,283.89
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,511.19,384.64
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,585.55,437.75
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,538.63,400.39
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,489.83,360.82
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,437.5,316.8
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,384.99,271.79
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,330.78,225.32
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,276.31,179.17
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,231.86,155.03
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,233.46,170.01
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,170.83,135.3
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,139.96,110.66
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,102.67,80.18
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,95.53,74.48
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,119.3,94.66
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,150.61,121.2
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,137.27,110.44
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,123.67,99.42
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,110.03,88.41
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,97.65,78.27
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,82.0,65.1
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,66.05,51.37
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,50.03,37.28
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,33.78,22.74
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,19.83,7.82
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,5.51,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,119.57,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,317.18,243.58
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,426.68,349.35
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,539.64,444.18
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,614.83,504.71
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,688.8,561.08
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,737.26,595.06
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,783.05,625.65
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,684.31,547.81
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,569.04,454.92
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,588.01,466.82
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,604.42,475.91
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,604.58,472.67
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,602.49,468.0
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,601.94,465.09
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,599.09,460.53
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,703.37,537.67
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,754.93,574.8
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,721.03,546.56
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,683.96,516.35
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,642.41,482.72
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,598.12,446.46
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,549.21,407.0
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,498.31,364.93
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,444.37,318.77
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,388.98,270.6
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,331.42,220.98
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,273.34,171.7
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,213.97,124.62
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,154.63,86.25
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,95.96,73.56
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,83.01,63.16
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,82.3,62.74
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,81.61,62.34
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,79.86,61.21
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,78.07,60.05
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,74.4,57.19
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,70.59,54.19
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,61.64,46.9
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,58.0,44.03
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,51.96,38.99
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,45.83,33.69
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,38.54,27.25
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,31.32,20.51
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,15.37,3.96
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,171.33,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,423.46,319.01
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,532.5,429.19
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,636.89,515.45
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,706.58,570.35
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,774.48,620.54
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,817.46,648.87
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,857.35,673.75
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,771.57,608.37
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,662.84,525.09
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,676.87,532.6
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,687.83,536.94
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,806.61,621.09
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,888.23,673.63
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,871.09,658.49
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,849.92,641.69
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,821.9,620.41
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,790.12,596.73
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,752.94,569.14
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,712.4,537.95
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,666.34,501.33
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,617.71,462.02
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,565.72,420.12
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,511.56,375.27
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,454.48,326.88
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,395.95,276.17
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,334.97,223.06
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,273.31,170.26
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,210.98,120.96
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,148.86,81.45
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,86.53,66.87
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,85.02,65.94
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,83.87,65.14
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,82.63,64.28
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,75.24,58.37
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,76.51,59.76
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,71.38,55.6
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,65.84,51.07
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,62.09,48.12
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,58.31,45.06
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,49.33,37.39
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,44.81,33.39
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,37.33,26.67
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,29.93,19.64
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,14.64,2.56
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,145.62,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,370.8,275.35
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,482.91,386.2
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,598.72,478.75
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,672.17,533.07
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,744.5,582.91
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,791.33,611.12
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,829.55,631.98
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,857.67,645.11
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,881.94,655.27
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,892.52,659.24
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,898.93,660.71
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,895.71,656.07
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,878.5,642.59
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,862.82,631.3
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,843.13,617.52
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,816.24,598.03
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,785.62,576.18
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,749.17,549.79
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,709.42,520.63
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,665.29,487.35
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,618.15,451.0
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,566.08,410.53
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,511.94,367.23
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,454.79,319.98
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,396.26,270.5
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,335.9,219.48
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,274.91,168.78
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,212.53,120.73
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,150.35,82.46
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,90.82,69.28
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,89.38,68.35
