Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,87.19,66.73
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,84.86,65.0
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,74.73,56.95
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,72.61,55.51
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,69.94,53.47
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,67.22,51.37
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,63.14,48.29
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,59.0,45.08
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,49.26,36.84
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,44.01,32.25
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,36.52,25.58
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,29.11,18.56
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,14.25,0.85
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,140.75,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,360.59,262.45
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,473.62,376.4
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,590.69,469.94
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,662.87,525.02
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,733.98,576.09
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,780.13,605.25
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,817.81,627.17
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,845.2,641.81
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,868.8,653.55
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,879.38,657.71
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,885.84,659.34
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,882.02,653.61
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,864.54,639.09
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,849.14,626.48
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,829.76,611.41
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,803.11,591.71
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,772.77,569.61
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,736.4,543.16
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,696.79,513.9
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,652.68,480.08
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,605.7,443.28
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,554.58,402.85
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,501.35,359.63
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,445.09,312.43
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,387.41,263.16
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,327.51,212.4
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,266.97,162.1
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,205.41,115.13
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,143.92,78.14
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,87.77,66.35
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,86.28,65.34
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,85.4,64.79
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,76.46,57.64
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,74.42,56.27
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,72.33,54.84
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,69.32,52.53
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,66.24,50.14
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,62.54,47.39
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,58.81,44.53
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,48.74,36.06
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,43.14,31.19
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,35.64,24.55
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,28.25,17.53
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,13.84,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,109.45,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,296.36,211.11
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,410.39,327.44
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,529.64,425.67
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,613.84,491.35
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,696.75,552.47
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,745.11,586.17
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,790.73,616.69
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,816.87,631.82
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,846.45,649.08
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,857.19,653.36
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,863.86,655.03
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,862.42,651.25
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,856.76,644.82
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,832.17,625.35
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,813.25,610.13
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,786.77,588.68
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,756.71,564.6
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,721.44,537.56
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,682.96,507.8
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,639.37,473.04
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,593.12,435.65
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,542.89,395.24
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,490.67,352.26
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,435.74,305.62
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,379.43,257.16
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,320.84,207.31
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,261.71,158.27
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,201.58,112.85
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,141.68,77.62
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,90.1,67.72
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,88.97,67.0
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,78.97,59.05
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,77.8,58.27
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,75.84,56.97
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,73.83,55.63
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,71.25,53.69
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,68.64,51.71
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,59.74,44.65
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,56.01,41.79
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,50.51,37.22
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,45.04,32.48
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,36.93,25.35
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,28.89,17.71
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,14.24,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,20.88,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,56.3,35.18
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,132.93,104.54
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,190.45,154.75
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,236.55,193.68
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,281.56,230.37
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,318.25,258.89
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,353.94,285.65
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,377.54,301.79
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,399.33,316.21
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,418.13,327.72
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,435.41,337.68
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,450.62,345.46
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,464.17,351.67
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,468.0,351.86
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,470.38,351.06
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,468.28,347.37
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,464.85,342.81
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,507.42,372.86
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,529.58,387.64
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,568.44,415.11
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,572.88,416.41
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,524.62,379.42
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,474.55,339.93
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,421.23,295.88
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,366.15,249.3
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,313.24,209.38
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,276.32,184.55
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,210.79,129.46
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,134.08,74.9
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,86.89,65.83
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,86.13,65.54
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,92.65,71.05
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,91.82,70.55
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,89.5,69.0
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,87.14,67.41
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,83.6,64.69
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,79.96,61.86
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,74.91,57.92
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,69.78,53.8
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,59.44,45.01
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,51.66,38.18
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,40.49,28.38
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,29.28,17.91
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,14.76,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,69.19,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,209.64,140.4
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,321.64,254.64
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,433.27,346.61
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,313.44,253.41
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,170.68,136.27
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,77.43,59.69
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,9.13,1.94
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,50.23,35.82
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,96.0,72.73
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,141.49,108.91
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,186.64,143.99
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,188.02,144.17
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,189.75,144.77
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,263.69,201.29
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,319.32,242.37
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,487.4,368.5
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,621.53,463.12
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,581.77,431.49
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,534.89,396.28
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,569.6,420.37
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,565.89,414.74
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,518.57,376.76
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,469.36,336.55
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,417.19,293.07
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,363.66,247.6
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,308.11,200.46
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,246.52,150.03
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,188.17,106.07
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,130.09,72.52
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,85.31,64.4
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,84.5,63.94
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,83.25,63.07
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,81.98,62.21
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,79.89,60.81
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,77.76,59.38
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,69.23,52.5
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,66.63,50.5
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,62.78,47.52
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,58.91,44.43
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,52.9,39.38
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,46.89,34.13
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,37.78,26.07
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,26.69,15.62
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,13.35,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,76.0,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,221.21,144.03
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,340.0,270.62
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,457.01,368.51
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,543.14,437.96
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,625.87,501.55
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,381.87,310.33
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,75.79,56.56
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,87.4,65.78
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,98.91,74.54
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,136.47,104.29
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,173.57,133.13
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,184.89,141.31
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,196.01,149.32
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,409.18,316.28
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,592.51,452.33
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,680.68,516.32
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,726.64,549.01
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,539.27,406.78
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,345.03,258.12
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,316.9,236.59
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,291.05,216.49
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,349.96,259.43
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,391.8,287.64
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,352.42,256.9
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,318.22,230.7
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,303.55,216.7
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,276.31,193.05
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,212.84,134.84
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,132.05,73.97
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,89.57,67.42
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,79.54,59.46
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,79.27,59.4
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,79.07,59.4
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,76.83,57.88
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,74.55,56.31
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,72.02,54.41
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,64.13,48.03
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,60.15,44.94
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,56.15,41.74
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,50.39,36.92
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,44.66,31.92
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,35.85,24.15
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,27.08,15.47
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,12.98,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,67.65,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,204.03,126.17
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,324.89,256.51
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,441.71,354.94
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,536.13,431.32
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,630.08,504.04
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,684.11,543.48
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,735.36,579.46
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,776.33,607.08
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,813.51,631.42
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,821.13,633.28
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,830.68,636.7
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,834.58,636.45
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,833.94,633.19
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,818.88,619.51
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,791.79,597.73
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,767.62,578.77
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,739.65,556.44
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,704.52,528.87
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,666.2,498.57
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,623.55,463.81
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,577.92,426.14
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,527.6,384.88
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,475.28,341.06
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,420.24,293.6
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,363.82,244.49
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,305.48,194.6
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,246.56,146.02
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,186.57,101.95
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,126.85,69.7
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,85.67,64.02
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,84.41,63.17
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,82.35,61.66
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,72.35,53.7
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,70.15,52.19
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,67.9,50.62
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,65.43,48.75
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,62.96,46.86
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,58.77,43.69
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,54.55,40.39
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,45.41,32.72
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,40.52,28.42
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,32.21,21.09
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,24.0,12.77
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,63.44,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,192.94,113.49
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,317.06,250.58
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,434.71,350.43
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,525.38,423.63
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,625.67,500.7
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,679.56,540.14
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,730.65,576.1
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,774.31,605.53
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,814.05,631.48
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,821.33,633.32
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,830.28,636.58
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,832.69,635.53
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,830.63,631.52
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,806.93,612.02
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,788.55,596.6
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,764.19,577.4
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,736.09,554.75
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,700.52,526.77
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,661.8,496.09
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,618.35,460.55
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,572.32,422.45
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,522.77,381.66
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,471.21,338.31
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,416.73,291.22
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,360.99,242.65
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,303.01,193.15
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,244.51,145.07
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,184.99,101.63
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,125.77,70.25
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,87.63,65.63
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,86.4,64.81
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,76.52,56.95
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,75.23,56.07
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,73.15,54.66
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,71.03,53.22
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,68.34,51.17
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,65.63,49.09
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,56.85,42.01
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,53.03,38.94
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,47.07,33.94
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,41.12,28.76
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,32.49,21.15
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,23.94,12.27
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,4.72,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,9.12,0.0
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,20.23,10.46
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,31.8,20.33
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,47.37,33.35
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,62.4,45.75
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,77.07,57.62
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,91.47,69.05
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,194.55,153.04
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,284.25,223.88
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,371.58,291.16
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,436.34,339.64
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,539.47,416.87
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,636.06,486.5
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,630.68,479.07
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,622.67,470.29
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,685.34,515.67
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,722.23,541.13
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,687.96,514.01
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,650.55,484.58
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,606.83,449.5
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,564.38,414.38
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,515.33,374.25
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,464.35,331.68
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,410.37,286.01
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,355.27,238.79
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,299.42,199.46
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,272.76,186.5
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,231.14,160.18
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,209.14,150.82
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,177.33,137.53
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,166.85,129.53
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,157.71,122.56
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,148.19,115.27
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,121.27,94.07
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,96.83,74.61
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,90.87,69.97
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,84.71,65.09
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,75.11,57.52
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,65.16,49.47
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,55.64,41.44
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,45.91,33.01
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,34.38,22.81
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,22.75,11.0
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,11.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,28.84,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,82.05,38.19
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,187.62,145.33
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,267.92,214.51
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,334.33,270.1
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,401.61,324.28
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,492.92,395.26
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,561.97,447.68
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,578.28,457.24
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,591.67,464.61
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,540.75,422.9
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,509.78,395.95
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,664.25,512.7
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,793.55,603.08
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,672.29,512.08
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,542.17,412.32
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,452.91,343.86
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,372.27,281.17
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,464.66,350.52
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,519.81,390.23
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,513.48,383.03
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,494.38,366.3
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,463.21,340.81
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,429.52,312.79
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,385.61,277.07
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,344.68,243.92
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,305.26,212.39
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,270.98,185.64
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,230.83,157.19
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,192.81,135.71
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,164.08,128.22
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,146.6,114.46
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,116.59,90.42
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,82.59,62.86
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,80.51,61.48
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,78.4,60.06
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,75.07,57.47
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,71.7,54.83
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,66.97,51.09
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,62.22,47.22
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,54.55,40.7
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,46.78,33.85
2016,10,19,17,15,288.0,44.0,1.8,26.5,89.0,33.39,22.02
2016,10,19,17,30,178.0,30.0,1.7,26.0,45.0,22.69,10.43
2016,10,19,17,45,89.0,15.0,1.6,25.5,22.5,11.8,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,4.5,3.8,21.0,4.5,3.54,0.0
2016,10,20,7,0,0.0,9.0,4.2,21.0,9.0,6.83,0.0
2016,10,20,7,15,0.0,22.0,4.5,21.0,22.0,16.76,7.75
2016,10,20,7,30,0.0,35.0,4.8,21.0,35.0,26.74,16.41
2016,10,20,7,45,0.0,51.0,5.1,21.5,51.0,39.89,27.55
2016,10,20,8,0,0.0,67.0,5.4,22.0,67.0,54.04,39.39
2016,10,20,8,15,0.0,83.5,5.7,22.0,83.5,68.4,51.32
2016,10,20,8,30,0.0,100.0,6.0,22.0,100.0,82.51,62.86
2016,10,20,8,45,0.0,60.0,6.3,22.5,60.0,45.97,32.46
2016,10,20,9,0,0.0,20.0,6.6,23.0,20.0,15.25,6.96
2016,10,20,9,15,0.0,68.0,6.7,23.0,68.0,52.19,37.28
2016,10,20,9,30,0.0,116.0,6.8,23.0,116.0,91.56,69.2
2016,10,20,9,45,3.5,154.5,6.9,23.5,156.5,127.54,97.98
2016,10,20,10,0,7.0,193.0,7.0,24.0,197.0,163.31,126.16
2016,10,20,10,15,48.5,249.5,7.0,24.5,282.0,261.14,203.89
2016,10,20,10,30,90.0,306.0,7.0,25.0,367.0,341.49,266.06
2016,10,20,10,45,183.0,318.0,7.0,25.5,445.5,425.98,331.31
2016,10,20,11,0,276.0,330.0,7.0,26.0,524.0,500.08,386.82
2016,10,20,11,15,334.5,325.0,6.95,26.0,567.0,513.36,396.06
2016,10,20,11,30,393.0,320.0,6.9,26.0,610.0,521.15,400.75
2016,10,20,11,45,416.5,310.0,6.9,26.5,620.5,499.05,381.66
2016,10,20,12,0,440.0,300.0,6.9,27.0,631.0,479.81,364.26
2016,10,20,12,15,644.5,212.5,6.9,27.0,697.0,480.35,361.15
2016,10,20,12,30,849.0,125.0,6.9,27.0,763.0,457.75,337.39
2016,10,20,12,45,853.0,121.5,6.9,27.0,756.5,404.25,290.31
2016,10,20,13,0,857.0,118.0,6.9,27.0,750.0,349.07,241.31
2016,10,20,13,15,852.5,117.0,6.9,27.0,734.0,292.12,191.41
2016,10,20,13,30,848.0,116.0,6.9,27.0,718.0,234.77,143.37
