Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,13,45,474.0,214.5,6.9,27.0,549.0,188.56,124.4
2016,10,20,14,0,100.0,313.0,6.9,27.0,380.0,205.5,154.36
2016,10,20,14,15,116.5,299.5,6.85,27.0,374.0,191.9,152.95
2016,10,20,14,30,133.0,286.0,6.8,27.0,368.0,176.78,140.95
2016,10,20,14,45,84.5,253.0,6.8,27.0,304.0,166.16,132.6
2016,10,20,15,0,36.0,220.0,6.8,27.0,240.0,146.94,117.13
2016,10,20,15,15,392.5,156.0,6.7,26.5,342.0,103.42,81.5
2016,10,20,15,30,749.0,92.0,6.6,26.0,444.0,71.8,55.32
2016,10,20,15,45,729.5,85.0,6.5,26.0,396.5,67.31,51.71
2016,10,20,16,0,710.0,78.0,6.4,26.0,349.0,62.64,47.89
2016,10,20,16,15,668.0,72.0,6.1,25.5,297.5,58.19,44.29
2016,10,20,16,30,626.0,66.0,5.8,25.0,246.0,53.7,40.55
2016,10,20,16,45,570.5,57.0,5.5,24.5,194.5,46.73,34.53
2016,10,20,17,0,515.0,48.0,5.2,24.0,143.0,39.67,28.21
2016,10,20,17,15,402.5,37.0,4.85,23.0,95.5,30.57,19.94
2016,10,20,17,30,290.0,26.0,4.5,22.0,48.0,21.53,9.11
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.0,10.23,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.5,142.13,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,41.0,332.22,134.04
2016,10,21,7,15,461.5,30.0,2.8,12.5,90.0,471.95,377.38
2016,10,21,7,30,589.0,40.0,3.0,13.0,139.0,601.06,490.51
2016,10,21,7,45,659.5,46.0,3.2,14.0,194.5,677.13,553.22
2016,10,21,8,0,730.0,52.0,3.4,15.0,250.0,751.38,610.38
2016,10,21,8,15,772.5,56.0,3.45,15.5,305.0,795.69,642.41
2016,10,21,8,30,815.0,60.0,3.5,16.0,360.0,836.86,670.53
2016,10,21,8,45,844.5,63.0,3.6,17.0,412.0,851.75,677.43
2016,10,21,9,0,874.0,66.0,3.7,18.0,464.0,872.63,688.43
2016,10,21,9,15,894.0,68.5,3.6,18.5,511.5,880.54,690.06
2016,10,21,9,30,914.0,71.0,3.5,19.0,559.0,884.4,688.91
2016,10,21,9,45,928.5,72.5,3.4,19.5,600.5,878.14,680.76
2016,10,21,10,0,943.0,74.0,3.3,20.0,642.0,867.73,669.98
2016,10,21,10,15,953.0,75.5,3.2,20.5,676.5,849.47,653.98
2016,10,21,10,30,963.0,77.0,3.1,21.0,711.0,827.16,635.44
2016,10,21,10,45,970.0,77.5,3.05,21.5,737.5,797.55,612.32
2016,10,21,11,0,977.0,78.0,3.0,22.0,764.0,764.2,585.97
2016,10,21,11,15,981.0,79.0,2.9,22.0,782.0,725.72,555.31
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,683.91,521.71
2016,10,21,11,45,986.0,80.5,2.75,22.5,809.5,636.76,482.82
2016,10,21,12,0,987.0,81.0,2.7,23.0,819.0,586.93,441.14
2016,10,21,12,15,987.0,81.0,2.65,23.0,819.0,533.72,396.75
2016,10,21,12,30,987.0,81.0,2.6,23.0,819.0,478.37,349.48
2016,10,21,12,45,985.0,81.0,2.6,23.5,810.5,420.39,298.54
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,360.94,245.76
2016,10,21,13,15,978.5,80.0,2.55,24.0,784.5,298.94,191.78
2016,10,21,13,30,974.0,79.0,2.5,24.0,767.0,236.31,139.66
2016,10,21,13,45,966.5,78.0,2.45,24.0,741.0,172.94,93.76
2016,10,21,14,0,959.0,77.0,2.4,24.0,715.0,109.78,62.85
2016,10,21,14,15,949.5,76.0,2.35,24.0,681.5,79.15,61.1
2016,10,21,14,30,940.0,75.0,2.3,24.0,648.0,77.95,60.27
2016,10,21,14,45,926.0,73.0,2.25,24.0,607.0,75.9,58.7
2016,10,21,15,0,912.0,71.0,2.2,24.0,566.0,73.75,57.05
2016,10,21,15,15,893.0,68.5,2.1,23.5,519.5,71.03,55.04
2016,10,21,15,30,874.0,66.0,2.0,23.0,473.0,68.18,52.92
2016,10,21,15,45,847.0,63.0,1.95,23.0,421.5,64.71,50.12
2016,10,21,16,0,820.0,60.0,1.9,23.0,370.0,55.9,42.71
2016,10,21,16,15,780.0,56.0,1.65,22.5,315.5,52.08,39.6
2016,10,21,16,30,740.0,52.0,1.4,22.0,261.0,48.27,36.39
2016,10,21,16,45,675.5,46.5,1.15,21.5,206.0,43.0,31.77
2016,10,21,17,0,611.0,41.0,0.9,21.0,151.0,37.81,27.01
2016,10,21,17,15,495.0,32.0,0.95,20.0,101.0,29.34,19.16
2016,10,21,17,30,379.0,23.0,1.0,19.0,51.0,21.02,8.07
2016,10,21,17,45,189.5,11.5,1.05,18.0,25.5,9.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.5,138.93,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,39.0,323.43,101.78
2016,10,22,7,15,455.5,29.5,1.2,12.0,87.5,464.94,366.57
2016,10,22,7,30,584.0,39.0,1.4,13.0,136.0,593.9,477.33
2016,10,22,7,45,652.5,45.5,1.65,14.0,190.5,668.41,538.17
2016,10,22,8,0,721.0,52.0,1.9,15.0,245.0,741.23,593.91
2016,10,22,8,15,764.0,56.5,2.05,16.0,300.0,786.47,625.6
2016,10,22,8,30,807.0,61.0,2.2,17.0,355.0,828.59,653.45
2016,10,22,8,45,835.0,64.5,2.35,18.0,406.5,852.48,667.21
2016,10,22,9,0,863.0,68.0,2.5,19.0,458.0,862.89,671.13
2016,10,22,9,15,883.0,70.5,2.55,19.5,505.5,870.75,673.71
2016,10,22,9,30,903.0,73.0,2.6,20.0,553.0,874.59,673.54
2016,10,22,9,45,916.5,75.0,2.65,21.0,594.0,868.15,665.11
2016,10,22,10,0,930.0,77.0,2.7,22.0,635.0,857.61,654.13
2016,10,22,10,15,940.0,79.0,2.65,22.0,669.0,840.1,640.38
2016,10,22,10,30,950.0,81.0,2.6,22.0,703.0,818.55,624.06
2016,10,22,10,45,955.5,82.5,2.6,22.5,729.0,789.16,601.63
2016,10,22,11,0,961.0,84.0,2.6,23.0,755.0,756.13,575.66
2016,10,22,11,15,965.5,85.0,2.6,23.5,773.0,718.41,545.25
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,677.37,511.97
2016,10,22,11,45,970.0,87.0,2.6,24.5,800.0,630.63,473.94
2016,10,22,12,0,970.0,88.0,2.6,25.0,809.0,581.31,433.19
2016,10,22,12,15,970.0,88.0,2.6,25.0,809.0,528.8,389.85
2016,10,22,12,30,970.0,88.0,2.6,25.0,809.0,474.18,343.65
2016,10,22,12,45,966.0,88.5,2.6,25.5,800.0,416.65,293.54
2016,10,22,13,0,962.0,89.0,2.6,26.0,791.0,357.89,241.88
2016,10,22,13,15,957.5,88.0,2.6,26.0,773.5,296.97,189.37
2016,10,22,13,30,953.0,87.0,2.6,26.0,756.0,235.45,138.78
2016,10,22,13,45,944.5,86.5,2.65,26.0,730.0,173.42,94.67
2016,10,22,14,0,936.0,86.0,2.7,26.0,704.0,111.72,65.54
2016,10,22,14,15,925.5,84.5,2.7,26.0,670.5,83.73,64.42
2016,10,22,14,30,915.0,83.0,2.7,26.0,637.0,82.3,63.41
2016,10,22,14,45,898.5,81.5,2.75,26.0,596.0,80.62,62.17
2016,10,22,15,0,882.0,80.0,2.8,26.0,555.0,78.85,60.86
2016,10,22,15,15,861.5,77.5,2.8,25.5,508.5,69.36,53.2
2016,10,22,15,30,841.0,75.0,2.8,25.0,462.0,67.32,51.77
2016,10,22,15,45,811.0,71.5,2.8,25.0,411.0,64.35,49.41
2016,10,22,16,0,781.0,68.0,2.8,25.0,360.0,61.35,47.0
2016,10,22,16,15,738.0,63.0,2.45,24.0,306.0,56.98,43.55
2016,10,22,16,30,695.0,58.0,2.1,23.0,252.0,52.6,39.96
2016,10,22,16,45,627.0,51.0,1.8,22.0,197.5,42.71,31.42
2016,10,22,17,0,559.0,44.0,1.5,21.0,143.0,36.87,26.15
2016,10,22,17,15,438.5,34.0,1.5,20.0,94.5,28.36,18.24
2016,10,22,17,30,318.0,24.0,1.5,19.0,46.0,20.0,6.31
2016,10,22,17,45,159.0,12.0,1.55,18.5,23.0,9.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,35.83,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,104.5,17.91
2016,10,23,7,15,144.0,40.5,2.1,14.5,60.0,207.9,164.85
2016,10,23,7,30,219.0,60.0,2.2,15.0,95.0,294.86,243.53
2016,10,23,7,45,257.0,79.5,2.35,15.5,136.0,350.32,291.67
2016,10,23,8,0,295.0,99.0,2.5,16.0,177.0,405.11,337.1
2016,10,23,8,15,333.5,112.5,2.55,16.5,218.5,471.46,389.18
2016,10,23,8,30,372.0,126.0,2.6,17.0,260.0,517.07,423.62
2016,10,23,8,45,552.0,110.0,2.65,17.5,341.5,660.0,532.5
2016,10,23,9,0,732.0,94.0,2.7,18.0,423.0,792.06,626.32
2016,10,23,9,15,755.5,98.0,2.9,18.5,468.0,804.87,632.66
2016,10,23,9,30,779.0,102.0,3.1,19.0,513.0,808.89,633.66
2016,10,23,9,45,590.5,169.5,3.35,19.5,494.5,700.77,552.53
2016,10,23,10,0,402.0,237.0,3.6,20.0,476.0,578.65,456.94
2016,10,23,10,15,619.0,174.0,3.7,20.5,566.0,695.08,545.39
2016,10,23,10,30,836.0,111.0,3.8,21.0,656.0,768.06,598.23
2016,10,23,10,45,570.5,214.0,3.95,21.5,592.5,637.5,495.91
2016,10,23,11,0,305.0,317.0,4.1,22.0,529.0,505.6,392.09
2016,10,23,11,15,261.5,333.5,4.1,22.0,519.0,470.14,364.08
2016,10,23,11,30,218.0,350.0,4.1,22.0,509.0,427.09,330.11
2016,10,23,11,45,259.0,347.5,4.15,22.5,538.0,436.97,336.03
2016,10,23,12,0,300.0,345.0,4.2,23.0,567.0,433.16,330.97
2016,10,23,12,15,225.5,354.0,4.15,23.0,521.5,376.58,286.85
2016,10,23,12,30,151.0,363.0,4.1,23.0,476.0,331.94,252.42
2016,10,23,12,45,296.0,328.0,4.1,23.5,545.0,342.17,255.57
2016,10,23,13,0,441.0,293.0,4.1,24.0,614.0,334.48,242.5
2016,10,23,13,15,427.5,292.5,4.05,24.0,597.5,295.16,209.83
2016,10,23,13,30,414.0,292.0,4.0,24.0,581.0,261.34,182.88
2016,10,23,13,45,427.0,275.5,3.95,24.5,564.5,214.32,147.56
2016,10,23,14,0,440.0,259.0,3.9,25.0,548.0,170.55,122.11
2016,10,23,14,15,552.0,206.5,3.8,24.5,550.5,131.57,104.54
2016,10,23,14,30,664.0,154.0,3.7,24.0,553.0,105.37,83.23
2016,10,23,14,45,718.5,127.0,3.6,24.0,533.0,91.19,71.59
2016,10,23,15,0,773.0,100.0,3.5,24.0,513.0,82.69,64.64
2016,10,23,15,15,643.0,121.0,3.15,23.5,445.0,88.25,69.67
2016,10,23,15,30,513.0,142.0,2.8,23.0,377.0,98.74,78.91
2016,10,23,15,45,489.0,130.5,2.5,23.0,334.0,91.92,73.33
2016,10,23,16,0,465.0,119.0,2.2,23.0,291.0,84.87,67.51
2016,10,23,16,15,435.0,104.0,2.05,22.5,245.5,75.23,59.51
2016,10,23,16,30,405.0,89.0,1.9,22.0,200.0,65.27,51.04
2016,10,23,16,45,358.5,73.0,1.75,21.5,155.5,54.16,41.34
2016,10,23,17,0,312.0,57.0,1.6,21.0,111.0,42.76,31.14
2016,10,23,17,15,223.0,40.5,1.6,20.5,72.0,30.51,19.89
2016,10,23,17,30,134.0,24.0,1.6,20.0,33.0,18.17,3.91
2016,10,23,17,45,67.0,12.0,1.6,20.0,16.5,9.44,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,51.68,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,152.46,7.31
2016,10,24,7,15,234.5,37.0,1.1,17.5,69.0,296.76,230.77
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,422.27,339.45
2016,10,24,7,45,442.0,62.0,1.5,19.0,159.5,509.7,410.18
2016,10,24,8,0,523.0,72.0,1.7,20.0,209.0,595.23,475.79
2016,10,24,8,15,575.5,79.0,1.95,21.0,260.0,650.4,516.13
2016,10,24,8,30,628.0,86.0,2.2,22.0,311.0,702.91,552.87
2016,10,24,8,45,674.0,88.0,2.5,23.0,361.0,740.35,577.78
2016,10,24,9,0,720.0,90.0,2.8,24.0,411.0,774.19,599.49
2016,10,24,9,15,744.0,94.0,2.75,24.5,456.0,787.55,605.47
2016,10,24,9,30,768.0,98.0,2.7,25.0,501.0,792.63,605.75
2016,10,24,9,45,537.5,177.0,2.65,25.5,469.5,662.73,508.99
2016,10,24,10,0,307.0,256.0,2.6,26.0,438.0,520.43,399.43
2016,10,24,10,15,193.0,275.5,2.5,26.0,392.0,417.48,320.76
2016,10,24,10,30,79.0,295.0,2.4,26.0,346.0,321.93,246.17
2016,10,24,10,45,152.5,312.0,2.35,26.5,415.5,396.25,302.05
2016,10,24,11,0,226.0,329.0,2.3,27.0,485.0,448.53,339.47
2016,10,24,11,15,550.0,215.5,2.3,27.0,608.0,564.56,425.92
2016,10,24,11,30,874.0,102.0,2.3,27.0,731.0,628.31,470.8
2016,10,24,11,45,617.5,214.5,2.3,27.5,661.5,540.52,401.93
2016,10,24,12,0,361.0,327.0,2.3,28.0,592.0,449.42,332.92
2016,10,24,12,15,254.0,344.0,2.3,28.0,530.5,385.04,285.04
2016,10,24,12,30,147.0,361.0,2.3,28.0,469.0,328.4,243.3
2016,10,24,12,45,225.5,347.5,2.3,28.5,511.0,329.99,241.41
2016,10,24,13,0,304.0,334.0,2.3,29.0,553.0,320.85,230.1
2016,10,24,13,15,269.0,332.0,2.3,29.0,522.5,283.83,201.94
2016,10,24,13,30,234.0,330.0,2.3,29.0,492.0,255.94,181.82
2016,10,24,13,45,506.5,228.0,2.35,29.0,563.0,194.93,126.95
2016,10,24,14,0,779.0,126.0,2.4,29.0,634.0,116.33,73.19
2016,10,24,14,15,765.5,123.5,2.4,29.0,602.0,95.76,73.47
2016,10,24,14,30,752.0,121.0,2.4,29.0,570.0,87.34,66.76
2016,10,24,14,45,733.5,117.5,2.45,29.0,532.0,85.72,65.61
2016,10,24,15,0,715.0,114.0,2.5,29.0,494.0,84.11,64.47
2016,10,24,15,15,689.5,109.5,2.5,28.5,450.0,81.68,62.79
2016,10,24,15,30,664.0,105.0,2.5,28.0,406.0,79.23,61.08
2016,10,24,15,45,630.5,99.0,2.55,28.0,358.5,75.57,58.2
2016,10,24,16,0,597.0,93.0,2.6,28.0,311.0,71.85,55.25
2016,10,24,16,15,546.0,85.5,2.3,27.5,261.5,66.74,51.14
2016,10,24,16,30,495.0,78.0,2.0,27.0,212.0,61.62,46.87
2016,10,24,16,45,422.5,67.0,1.75,26.5,163.5,50.67,37.48
2016,10,24,17,0,350.0,56.0,1.5,26.0,115.0,42.33,30.04
2016,10,24,17,15,235.5,40.5,1.45,25.0,73.5,30.56,19.39
2016,10,24,17,30,121.0,25.0,1.4,24.0,32.0,18.84,2.45
2016,10,24,17,45,60.5,12.5,1.35,23.5,16.0,9.83,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.54,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,6.83,0.0
2016,10,25,7,15,0.0,23.5,1.4,17.5,23.5,17.94,8.57
2016,10,25,7,30,0.0,38.0,1.5,18.0,38.0,29.95,19.24
2016,10,25,7,45,0.0,56.0,1.65,18.5,56.0,46.94,33.77
2016,10,25,8,0,0.0,74.0,1.8,19.0,74.0,63.14,47.48
2016,10,25,8,15,0.0,92.5,1.95,19.5,92.5,79.4,60.99
2016,10,25,8,30,0.0,111.0,2.1,20.0,111.0,95.27,73.9
2016,10,25,8,45,68.5,151.0,2.25,20.5,181.5,211.39,170.68
2016,10,25,9,0,137.0,191.0,2.4,21.0,252.0,331.74,266.6
2016,10,25,9,15,139.0,212.5,2.45,21.5,280.0,349.15,278.12
2016,10,25,9,30,141.0,234.0,2.5,22.0,308.0,365.23,288.86
2016,10,25,9,45,93.5,240.0,2.55,22.5,291.0,303.37,238.58
2016,10,25,10,0,46.0,246.0,2.6,23.0,274.0,262.65,204.72
2016,10,25,10,15,154.5,270.5,2.65,23.0,369.5,381.84,298.29
2016,10,25,10,30,263.0,295.0,2.7,23.0,465.0,491.35,380.63
2016,10,25,10,45,332.0,291.5,2.75,23.5,514.0,519.89,400.41
2016,10,25,11,0,401.0,288.0,2.8,24.0,563.0,542.9,415.91
2016,10,25,11,15,631.0,200.5,2.85,24.0,646.0,607.21,463.63
2016,10,25,11,30,861.0,113.0,2.9,24.0,729.0,631.86,480.61
2016,10,25,11,45,626.5,214.5,2.95,24.5,665.5,543.63,410.85
2016,10,25,12,0,392.0,316.0,3.0,25.0,602.0,455.53,342.81
2016,10,25,12,15,376.5,321.0,3.0,25.0,595.5,423.01,316.78
2016,10,25,12,30,361.0,326.0,3.0,25.0,589.0,390.93,290.58
2016,10,25,12,45,383.5,315.0,3.05,25.5,592.0,361.91,265.27
2016,10,25,13,0,406.0,304.0,3.1,26.0,595.0,330.36,237.57
2016,10,25,13,15,423.5,290.0,3.05,26.0,587.5,290.41,204.09
2016,10,25,13,30,441.0,276.0,3.0,26.0,580.0,250.06,171.38
2016,10,25,13,45,476.0,251.5,2.95,26.0,569.0,203.85,136.98
2016,10,25,14,0,511.0,227.0,2.9,26.0,558.0,154.21,108.88
2016,10,25,14,15,575.5,193.0,2.85,26.0,548.0,125.11,98.59
2016,10,25,14,30,640.0,159.0,2.8,26.0,538.0,108.43,85.08
2016,10,25,14,45,450.5,193.5,2.75,26.0,452.0,124.73,98.79
2016,10,25,15,0,261.0,228.0,2.7,26.0,366.0,144.99,115.74
2016,10,25,15,15,286.5,203.0,2.45,25.5,342.5,132.51,105.91
2016,10,25,15,30,312.0,178.0,2.2,25.0,319.0,119.36,95.47
2016,10,25,15,45,296.5,160.5,1.95,25.0,282.0,109.1,87.14
2016,10,25,16,0,281.0,143.0,1.7,25.0,245.0,98.48,78.42
2016,10,25,16,15,263.0,122.5,1.5,24.5,206.0,85.69,67.86
2016,10,25,16,30,245.0,102.0,1.3,24.0,167.0,72.48,56.71
2016,10,25,16,45,214.5,81.0,1.15,23.5,129.0,58.42,44.55
2016,10,25,17,0,184.0,60.0,1.0,23.0,91.0,43.98,31.81
2016,10,25,17,15,121.0,41.0,1.0,22.5,58.0,30.32,19.31
2016,10,25,17,30,58.0,22.0,1.0,22.0,25.0,16.52,0.0
2016,10,25,17,45,29.0,11.0,1.05,21.5,12.5,8.65,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,16.5,12.0,51.03,0.0
2016,10,26,7,0,110.0,19.0,1.3,17.0,24.0,145.43,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.0,291.89,224.7
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,417.83,336.42
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,504.23,407.38
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,589.6,473.87
2016,10,26,8,15,578.5,74.0,2.5,21.0,252.0,643.33,513.78
2016,10,26,8,30,630.0,81.0,2.8,22.0,302.0,694.54,550.15
2016,10,26,8,45,665.5,86.0,3.1,23.0,350.0,726.16,570.93
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,754.42,588.73
2016,10,26,9,15,430.0,161.5,3.3,24.5,356.5,580.09,455.58
2016,10,26,9,30,159.0,232.0,3.2,25.0,315.0,378.0,295.83
2016,10,26,9,45,80.5,203.0,3.15,25.5,245.5,252.64,197.12
2016,10,26,10,0,2.0,174.0,3.1,26.0,176.0,142.61,108.23
2016,10,26,10,15,86.5,238.5,3.0,26.5,294.5,279.83,216.51
2016,10,26,10,30,171.0,303.0,2.9,27.0,413.0,413.9,316.96
2016,10,26,10,45,88.0,248.5,2.8,27.5,305.5,275.93,210.58
2016,10,26,11,0,5.0,194.0,2.7,28.0,198.0,156.43,117.16
2016,10,26,11,15,420.0,155.5,2.65,28.0,454.5,423.74,324.75
2016,10,26,11,30,835.0,117.0,2.6,28.0,711.0,617.53,462.92
2016,10,26,11,45,848.5,112.0,2.55,28.5,722.5,577.11,428.37
2016,10,26,12,0,862.0,107.0,2.5,29.0,734.0,531.97,391.15
2016,10,26,12,15,862.5,107.0,2.45,29.0,734.5,484.78,352.23
2016,10,26,12,30,863.0,107.0,2.4,29.0,735.0,435.71,310.87
2016,10,26,12,45,860.0,107.0,2.4,29.0,726.5,383.74,266.58
2016,10,26,13,0,857.0,107.0,2.4,29.0,718.0,330.65,220.88
2016,10,26,13,15,520.0,219.0,2.4,29.0,587.0,266.89,180.06
2016,10,26,13,30,183.0,331.0,2.4,29.0,456.0,246.26,176.86
2016,10,26,13,45,505.5,217.0,2.4,29.5,546.0,185.98,120.46
2016,10,26,14,0,828.0,103.0,2.4,30.0,636.0,100.12,61.67
2016,10,26,14,15,816.0,101.0,2.35,29.5,604.5,82.63,62.66
2016,10,26,14,30,804.0,99.0,2.3,29.0,573.0,81.62,62.11
2016,10,26,14,45,479.0,167.0,2.3,29.0,444.5,110.33,85.85
2016,10,26,15,0,154.0,235.0,2.3,29.0,316.0,151.01,119.21
2016,10,26,15,15,430.0,163.5,2.25,28.5,361.0,109.39,85.64
2016,10,26,15,30,706.0,92.0,2.2,28.0,406.0,71.36,54.5
2016,10,26,15,45,673.5,86.5,2.2,28.0,358.5,67.7,51.64
2016,10,26,16,0,641.0,81.0,2.2,28.0,311.0,63.99,48.65
2016,10,26,16,15,591.5,74.5,1.9,27.5,261.0,59.27,44.83
2016,10,26,16,30,542.0,68.0,1.6,27.0,211.0,54.55,40.88
2016,10,26,16,45,470.5,58.5,1.35,26.5,162.0,47.27,34.56
2016,10,26,17,0,399.0,49.0,1.1,26.0,113.0,39.97,27.98
2016,10,26,17,15,276.0,35.0,1.1,25.0,71.5,28.6,17.54
2016,10,26,17,30,153.0,21.0,1.1,24.0,30.0,15.99,0.0
2016,10,26,17,45,76.5,10.5,1.1,23.5,15.0,8.26,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,7.08,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,99.24,0.0
2016,10,27,7,15,188.0,35.5,1.75,18.5,60.0,255.66,194.3
2016,10,27,7,30,303.0,53.0,1.9,19.0,99.0,372.92,300.44
2016,10,27,7,45,390.0,64.0,2.05,20.0,147.0,459.38,371.71
2016,10,27,8,0,477.0,75.0,2.2,21.0,195.0,552.97,444.63
2016,10,27,8,15,531.0,83.0,2.05,21.5,245.0,610.36,486.41
2016,10,27,8,30,585.0,91.0,1.9,22.0,295.0,665.01,524.0
2016,10,27,8,45,627.0,95.5,1.8,23.0,343.5,702.0,546.37
2016,10,27,9,0,669.0,100.0,1.7,24.0,392.0,735.45,565.34
2016,10,27,9,15,695.5,104.5,1.5,24.5,436.0,751.76,571.89
2016,10,27,9,30,722.0,109.0,1.3,25.0,480.0,764.26,575.58
2016,10,27,9,45,742.5,112.0,1.15,26.0,519.0,766.04,571.23
2016,10,27,10,0,763.0,115.0,1.0,27.0,558.0,763.87,564.36
2016,10,27,10,15,776.5,117.5,1.05,27.0,590.5,747.88,553.12
2016,10,27,10,30,790.0,120.0,1.1,27.0,623.0,732.46,542.01
2016,10,27,10,45,799.0,122.5,1.2,27.5,648.0,709.96,524.83
2016,10,27,11,0,808.0,125.0,1.3,28.0,673.0,683.92,504.93
2016,10,27,11,15,814.0,126.0,1.4,28.0,690.0,651.12,480.93
2016,10,27,11,30,820.0,127.0,1.5,28.0,707.0,615.26,454.12
2016,10,27,11,45,843.5,117.5,1.65,28.5,720.5,576.88,424.21
2016,10,27,12,0,867.0,108.0,1.8,29.0,734.0,532.94,389.2
2016,10,27,12,15,867.0,108.0,1.85,29.0,734.5,485.3,350.62
2016,10,27,12,30,867.0,108.0,1.9,29.0,735.0,435.81,309.51
2016,10,27,12,45,866.0,107.0,1.95,29.5,727.0,383.6,264.81
2016,10,27,13,0,865.0,106.0,2.0,30.0,719.0,330.11,218.66
2016,10,27,13,15,859.5,105.0,2.0,30.0,702.5,274.5,171.98
2016,10,27,13,30,854.0,104.0,2.0,30.0,686.0,212.58,123.17
2016,10,27,13,45,847.0,102.0,2.05,30.0,661.5,154.55,84.17
2016,10,27,14,0,840.0,100.0,2.1,30.0,637.0,96.92,60.21
2016,10,27,14,15,828.0,98.0,2.1,29.5,605.0,81.08,61.4
2016,10,27,14,30,816.0,96.0,2.1,29.0,573.0,80.0,60.8
2016,10,27,14,45,795.0,94.5,2.15,29.0,534.0,79.04,60.17
2016,10,27,15,0,774.0,93.0,2.2,29.0,495.0,78.13,59.58
2016,10,27,15,15,750.5,89.5,2.2,28.5,451.0,75.76,57.93
2016,10,27,15,30,727.0,86.0,2.2,28.0,407.0,67.76,51.54
2016,10,27,15,45,693.5,81.5,2.25,28.0,359.0,64.62,49.06
2016,10,27,16,0,660.0,77.0,2.3,28.0,311.0,61.46,46.53
2016,10,27,16,15,611.0,71.0,2.05,27.5,261.0,56.99,42.9
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,52.53,39.15
2016,10,27,16,45,491.0,55.5,1.55,26.5,162.0,45.13,32.73
2016,10,27,17,0,420.0,46.0,1.3,26.0,113.0,37.7,26.04
2016,10,27,17,15,294.0,33.0,1.25,25.0,71.0,27.05,16.14
2016,10,27,17,30,168.0,20.0,1.2,24.0,29.0,16.41,0.0
2016,10,27,17,45,84.0,10.0,1.2,23.5,14.5,7.87,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,163.0,17.0,0.9,16.0,24.0,183.09,0.0
2016,10,28,7,15,299.5,30.0,1.0,16.5,66.0,340.25,256.22
2016,10,28,7,30,436.0,43.0,1.1,17.0,108.0,473.07,376.38
2016,10,28,7,45,518.0,51.5,1.25,18.0,159.0,557.32,444.82
2016,10,28,8,0,600.0,60.0,1.4,19.0,210.0,640.95,508.64
2016,10,28,8,15,650.5,66.0,1.5,20.0,262.0,692.27,545.1
2016,10,28,8,30,701.0,72.0,1.6,21.0,314.0,741.04,577.91
2016,10,28,8,45,737.0,76.0,1.75,22.0,364.0,765.93,592.94
2016,10,28,9,0,773.0,80.0,1.9,23.0,414.0,793.6,609.51
2016,10,28,9,15,796.5,83.0,2.0,23.5,459.0,805.32,615.35
2016,10,28,9,30,820.0,86.0,2.1,24.0,504.0,812.99,618.49
2016,10,28,9,45,839.0,88.0,2.25,24.5,544.5,811.59,615.85
2016,10,28,10,0,858.0,90.0,2.4,25.0,585.0,806.02,610.49
2016,10,28,10,15,870.0,91.5,2.45,25.5,618.0,782.48,592.15
2016,10,28,10,30,882.0,93.0,2.5,26.0,651.0,763.43,577.23
2016,10,28,10,45,892.5,93.5,2.55,26.5,677.0,738.46,557.73
2016,10,28,11,0,903.0,94.0,2.6,27.0,703.0,709.81,534.5
2016,10,28,11,15,908.0,94.5,2.6,27.0,720.5,674.03,506.64
2016,10,28,11,30,913.0,95.0,2.6,27.0,738.0,635.14,475.98
2016,10,28,11,45,670.5,196.0,2.6,27.5,671.5,547.35,407.71
2016,10,28,12,0,428.0,297.0,2.6,28.0,605.0,460.61,341.54
2016,10,28,12,15,677.0,194.0,2.6,28.0,681.0,466.07,341.54
2016,10,28,12,30,926.0,91.0,2.6,28.0,757.0,443.67,317.01
2016,10,28,12,45,924.5,90.5,2.6,28.5,748.5,388.97,269.3
2016,10,28,13,0,923.0,90.0,2.6,29.0,740.0,332.89,220.29
2016,10,28,13,15,612.5,199.5,2.6,29.0,626.5,273.28,181.35
2016,10,28,13,30,302.0,309.0,2.6,29.0,513.0,247.16,172.84
2016,10,28,13,45,599.0,197.5,2.6,29.0,584.0,182.6,115.38
2016,10,28,14,0,896.0,86.0,2.6,29.0,655.0,97.13,61.24
2016,10,28,14,15,884.5,84.0,2.55,29.0,622.5,82.17,62.46
2016,10,28,14,30,873.0,82.0,2.5,29.0,590.0,80.39,61.15
2016,10,28,14,45,856.5,80.0,2.5,29.0,550.5,78.39,59.66
2016,10,28,15,0,840.0,78.0,2.5,29.0,511.0,69.18,52.2
2016,10,28,15,15,818.0,75.0,2.45,28.5,466.0,66.8,50.49
2016,10,28,15,30,796.0,72.0,2.4,28.0,421.0,64.38,48.73
2016,10,28,15,45,764.5,68.5,2.4,28.0,371.5,61.39,46.37
2016,10,28,16,0,733.0,65.0,2.4,28.0,322.0,58.39,43.95
2016,10,28,16,15,685.5,60.0,2.1,27.0,270.5,53.99,40.46
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,45.78,33.57
2016,10,28,16,45,561.5,48.0,1.5,25.5,167.5,39.89,28.4
2016,10,28,17,0,485.0,41.0,1.2,25.0,116.0,34.1,23.09
2016,10,28,17,15,350.0,29.5,1.15,24.0,72.5,24.4,13.93
2016,10,28,17,30,215.0,18.0,1.1,23.0,29.0,14.83,0.0
2016,10,28,17,45,107.5,9.0,1.1,22.5,14.5,7.08,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,22.0,130.69,0.0
2016,10,29,7,15,290.0,29.5,1.85,17.5,63.5,330.99,247.1
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,468.9,374.93
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.5,558.1,448.88
2016,10,29,8,0,615.0,56.0,2.7,20.0,208.0,646.74,518.14
2016,10,29,8,15,664.0,61.5,2.75,21.0,259.5,695.87,553.44
2016,10,29,8,30,713.0,67.0,2.8,22.0,311.0,736.91,580.93
2016,10,29,8,45,750.5,69.5,2.9,23.0,360.5,767.55,599.89
2016,10,29,9,0,788.0,72.0,3.0,24.0,410.0,794.42,615.49
2016,10,29,9,15,810.0,75.0,3.05,24.5,454.5,804.68,619.91
2016,10,29,9,30,832.0,78.0,3.1,25.0,499.0,810.97,621.62
2016,10,29,9,45,847.5,80.5,3.15,25.5,538.0,807.19,616.39
2016,10,29,10,0,863.0,83.0,3.2,26.0,577.0,791.36,602.96
2016,10,29,10,15,874.0,84.5,3.2,26.5,609.5,775.47,589.52
2016,10,29,10,30,885.0,86.0,3.2,27.0,642.0,755.79,573.62
2016,10,29,10,45,891.5,87.5,3.25,27.5,667.0,729.15,552.75
2016,10,29,11,0,898.0,89.0,3.3,28.0,692.0,699.04,528.16
2016,10,29,11,15,902.5,90.0,3.3,28.0,708.5,663.82,500.41
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,625.5,469.87
2016,10,29,11,45,909.0,91.5,3.35,28.5,733.5,582.43,434.44
2016,10,29,12,0,911.0,92.0,3.4,29.0,742.0,536.82,396.34
2016,10,29,12,15,910.5,92.0,3.4,29.0,742.0,487.32,355.11
2016,10,29,12,30,910.0,92.0,3.4,29.0,742.0,435.93,311.38
2016,10,29,12,45,634.5,200.5,3.45,29.5,651.5,365.88,258.51
2016,10,29,13,0,359.0,309.0,3.5,30.0,561.0,316.15,224.79
2016,10,29,13,15,626.5,199.0,3.5,30.0,626.0,274.7,181.62
2016,10,29,13,30,894.0,89.0,3.5,30.0,691.0,211.31,121.18
2016,10,29,13,45,886.5,87.5,3.55,30.0,666.0,152.82,82.52
2016,10,29,14,0,879.0,86.0,3.6,30.0,641.0,94.63,60.49
2016,10,29,14,15,867.0,84.5,3.6,30.0,609.0,82.0,62.11
2016,10,29,14,30,855.0,83.0,3.6,30.0,577.0,80.54,61.06
2016,10,29,14,45,827.0,85.0,3.6,30.0,536.0,73.44,55.37
2016,10,29,15,0,799.0,87.0,3.6,30.0,495.0,74.58,56.48
2016,10,29,15,15,775.0,83.5,3.55,29.5,450.5,72.03,54.65
2016,10,29,15,30,751.0,80.0,3.5,29.0,406.0,69.46,52.79
2016,10,29,15,45,715.5,76.0,3.45,29.0,357.5,66.28,50.29
2016,10,29,16,0,680.0,72.0,3.4,29.0,309.0,58.25,43.65
2016,10,29,16,15,630.0,66.5,3.0,28.0,258.0,53.98,40.27
2016,10,29,16,30,580.0,61.0,2.6,27.0,207.0,49.74,36.77
2016,10,29,16,45,501.0,52.5,2.25,26.5,157.5,42.93,30.81
2016,10,29,17,0,422.0,44.0,1.9,26.0,108.0,36.18,24.67
2016,10,29,17,15,286.5,31.0,1.75,25.0,66.5,25.44,14.48
2016,10,29,17,30,151.0,18.0,1.6,24.0,25.0,13.75,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.5,7.08,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,24.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,49.0,16.0,1.5,19.0,18.0,51.83,0.0
2016,10,30,7,15,168.0,34.0,1.75,19.5,55.5,237.44,172.83
2016,10,30,7,30,287.0,52.0,2.0,20.0,93.0,356.61,285.19
2016,10,30,7,45,381.5,63.0,2.3,21.0,141.5,448.07,361.52
2016,10,30,8,0,476.0,74.0,2.6,22.0,190.0,545.96,438.68
2016,10,30,8,15,532.5,82.0,2.6,22.5,240.0,605.21,483.1
2016,10,30,8,30,589.0,90.0,2.6,23.0,290.0,661.63,523.45
2016,10,30,8,45,640.5,92.5,2.6,23.5,339.5,704.18,552.1
2016,10,30,9,0,692.0,95.0,2.6,24.0,389.0,742.94,577.17
2016,10,30,9,15,718.5,99.0,2.5,24.5,433.5,758.23,584.41
2016,10,30,9,30,745.0,103.0,2.4,25.0,478.0,769.69,588.97
2016,10,30,9,45,767.0,105.0,2.3,26.0,517.5,766.6,582.25
2016,10,30,10,0,789.0,107.0,2.2,27.0,557.0,764.73,576.64
2016,10,30,10,15,802.5,109.5,2.1,27.5,589.5,752.58,565.25
2016,10,30,10,30,816.0,112.0,2.0,28.0,622.0,736.53,551.05
2016,10,30,10,45,828.5,112.0,1.95,28.5,647.5,713.38,531.67
2016,10,30,11,0,841.0,112.0,1.9,29.0,673.0,686.5,509.59
2016,10,30,11,15,847.0,113.0,1.9,29.0,690.5,652.82,483.76
2016,10,30,11,30,853.0,114.0,1.9,29.0,708.0,616.02,455.22
2016,10,30,11,45,869.5,108.0,1.9,29.5,719.5,572.99,420.86
2016,10,30,12,0,886.0,102.0,1.9,30.0,731.0,530.6,385.96
2016,10,30,12,15,886.0,102.0,1.95,30.0,731.5,482.35,346.78
2016,10,30,12,30,886.0,102.0,2.0,30.0,732.0,432.21,305.05
