Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.3,13.0,17.0,13.27,0.0
2016,11,10,7,30,0.0,34.0,2.3,13.0,34.0,32.24,20.51
2016,11,10,7,45,10.0,55.0,2.35,13.5,57.0,62.33,47.25
2016,11,10,8,0,20.0,76.0,2.4,14.0,80.0,102.31,81.98
2016,11,10,8,15,30.0,96.0,2.35,14.0,104.0,129.43,105.64
2016,11,10,8,30,40.0,116.0,2.3,14.0,128.0,155.81,128.19
2016,11,10,8,45,189.0,130.5,2.25,14.5,201.5,325.4,271.6
2016,11,10,9,0,338.0,145.0,2.2,15.0,275.0,458.03,378.3
2016,11,10,9,15,212.5,172.5,2.2,15.0,258.0,359.89,296.0
2016,11,10,9,30,87.0,200.0,2.2,15.0,241.0,263.8,215.06
2016,11,10,9,45,52.5,198.5,2.25,15.5,223.5,226.44,183.24
2016,11,10,10,0,18.0,197.0,2.3,16.0,206.0,177.93,142.22
2016,11,10,10,15,124.0,232.0,2.25,16.5,303.5,315.88,254.49
2016,11,10,10,30,230.0,267.0,2.2,17.0,401.0,415.57,331.71
2016,11,10,10,45,296.5,266.5,2.2,17.5,447.0,458.92,363.27
2016,11,10,11,0,363.0,266.0,2.2,18.0,493.0,482.26,379.27
2016,11,10,11,15,297.5,287.5,2.2,18.0,477.0,439.8,344.68
2016,11,10,11,30,232.0,309.0,2.2,18.0,461.0,391.23,306.03
2016,11,10,11,45,138.0,297.5,2.2,18.5,388.5,316.0,246.62
2016,11,10,12,0,44.0,286.0,2.2,19.0,316.0,244.47,190.38
2016,11,10,12,15,161.5,298.0,2.3,19.0,407.0,298.97,231.39
2016,11,10,12,30,279.0,310.0,2.4,19.0,498.0,336.81,256.82
2016,11,10,12,45,323.5,296.0,2.5,19.5,511.0,317.1,237.7
2016,11,10,13,0,368.0,282.0,2.6,20.0,524.0,292.78,214.62
2016,11,10,13,15,312.5,286.0,2.7,20.0,488.0,254.84,185.53
2016,11,10,13,30,257.0,290.0,2.8,20.0,452.0,222.42,162.61
2016,11,10,13,45,317.5,266.0,2.9,20.0,458.0,190.15,138.4
2016,11,10,14,0,378.0,242.0,3.0,20.0,464.0,154.22,125.63
2016,11,10,14,15,254.0,242.5,2.95,20.0,388.5,151.86,123.95
2016,11,10,14,30,130.0,243.0,2.9,20.0,313.0,154.69,126.59
2016,11,10,14,45,186.5,222.0,2.9,20.0,314.0,144.81,118.57
2016,11,10,15,0,243.0,201.0,2.9,20.0,315.0,130.62,106.87
2016,11,10,15,15,301.5,173.0,2.75,19.5,300.5,116.35,95.19
2016,11,10,15,30,360.0,145.0,2.6,19.0,286.0,101.17,82.58
2016,11,10,15,45,339.0,129.0,2.5,19.0,249.0,91.06,74.03
2016,11,10,16,0,318.0,113.0,2.4,19.0,212.0,80.66,65.09
2016,11,10,16,15,290.5,95.5,2.05,18.5,173.5,68.97,54.98
2016,11,10,16,30,263.0,78.0,1.7,18.0,135.0,56.99,44.37
2016,11,10,16,45,217.5,59.5,1.4,17.5,98.0,43.94,32.6
2016,11,10,17,0,172.0,41.0,1.1,17.0,61.0,30.6,20.26
2016,11,10,17,15,86.0,20.5,1.05,16.5,30.5,15.65,2.84
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.75,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.51,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.65,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,3.78,0.0
2016,11,11,8,15,0.0,6.5,2.35,14.5,6.5,4.93,0.0
2016,11,11,8,30,0.0,8.0,2.2,15.0,8.0,6.07,0.0
2016,11,11,8,45,0.0,41.0,2.05,15.5,41.0,31.31,21.18
2016,11,11,9,0,0.0,74.0,1.9,16.0,74.0,56.95,42.81
2016,11,11,9,15,0.0,65.0,1.95,16.5,65.0,49.84,36.59
2016,11,11,9,30,0.0,56.0,2.0,17.0,56.0,42.9,30.59
2016,11,11,9,45,0.0,104.0,2.05,18.0,104.0,81.48,62.44
2016,11,11,10,0,0.0,152.0,2.1,19.0,152.0,122.79,95.76
2016,11,11,10,15,3.0,169.5,2.1,19.0,171.0,139.05,108.73
2016,11,11,10,30,6.0,187.0,2.1,19.0,190.0,154.84,121.26
2016,11,11,10,45,8.5,199.0,2.15,19.5,204.0,165.04,128.98
2016,11,11,11,0,11.0,211.0,2.2,20.0,218.0,174.84,136.34
2016,11,11,11,15,11.5,216.5,2.2,20.5,224.5,177.66,138.07
2016,11,11,11,30,12.0,222.0,2.2,21.0,231.0,180.36,139.73
2016,11,11,11,45,121.0,269.0,2.2,21.5,350.5,284.26,220.41
2016,11,11,12,0,230.0,316.0,2.2,22.0,470.0,359.13,275.01
2016,11,11,12,15,256.5,312.0,2.2,22.0,483.5,352.13,267.4
2016,11,11,12,30,283.0,308.0,2.2,22.0,497.0,336.46,253.08
2016,11,11,12,45,349.5,288.0,2.25,22.0,518.0,319.32,236.14
2016,11,11,13,0,416.0,268.0,2.3,22.0,539.0,295.45,213.07
2016,11,11,13,15,646.0,176.0,2.3,22.0,585.0,249.77,166.32
2016,11,11,13,30,876.0,84.0,2.3,22.0,631.0,186.2,107.03
2016,11,11,13,45,868.5,82.5,2.3,22.5,607.5,130.02,72.64
2016,11,11,14,0,861.0,81.0,2.3,23.0,584.0,79.5,61.89
2016,11,11,14,15,541.5,159.5,2.25,23.0,470.0,107.38,85.5
2016,11,11,14,30,222.0,238.0,2.2,23.0,356.0,154.27,124.74
2016,11,11,14,45,315.0,205.0,2.2,23.0,359.0,134.13,108.17
2016,11,11,15,0,408.0,172.0,2.2,23.0,362.0,114.57,92.08
2016,11,11,15,15,395.0,157.0,2.05,22.5,327.0,106.26,85.51
2016,11,11,15,30,382.0,142.0,1.9,22.0,292.0,97.67,78.59
2016,11,11,15,45,368.5,124.5,1.8,22.0,254.0,87.17,69.78
2016,11,11,16,0,355.0,107.0,1.7,22.0,216.0,76.27,60.51
2016,11,11,16,15,324.0,90.5,1.45,21.5,176.5,65.42,51.23
2016,11,11,16,30,293.0,74.0,1.2,21.0,137.0,54.25,41.44
2016,11,11,16,45,243.5,56.5,0.95,20.5,99.5,41.92,30.42
2016,11,11,17,0,194.0,39.0,0.7,20.0,62.0,29.29,18.82
2016,11,11,17,15,97.0,19.5,0.7,19.5,31.0,14.78,1.55
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.5,190.2,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,67.0,371.04,293.01
2016,11,12,7,45,447.5,40.0,3.45,12.5,113.0,462.58,381.76
2016,11,12,8,0,545.0,49.0,3.6,13.0,159.0,555.04,460.66
2016,11,12,8,15,603.0,55.0,3.6,13.5,207.5,609.99,505.75
2016,11,12,8,30,661.0,61.0,3.6,14.0,256.0,662.84,546.67
2016,11,12,8,45,698.0,66.0,3.65,15.0,303.0,689.11,564.42
2016,11,12,9,0,735.0,71.0,3.7,16.0,350.0,717.92,583.23
2016,11,12,9,15,761.5,74.0,3.65,16.5,393.5,732.0,590.99
2016,11,12,9,30,788.0,77.0,3.6,17.0,437.0,742.21,595.73
2016,11,12,9,45,804.0,80.5,3.55,17.5,475.0,740.75,591.78
2016,11,12,10,0,820.0,84.0,3.5,18.0,513.0,735.41,585.15
2016,11,12,10,15,833.5,86.0,3.4,18.0,544.5,722.6,574.08
2016,11,12,10,30,847.0,88.0,3.3,18.0,576.0,705.97,559.56
2016,11,12,10,45,853.5,90.5,3.2,18.5,600.0,681.3,537.38
2016,11,12,11,0,860.0,93.0,3.1,19.0,624.0,653.23,512.53
2016,11,12,11,15,865.5,93.5,3.0,19.5,641.0,615.45,480.36
2016,11,12,11,30,871.0,94.0,2.9,20.0,658.0,579.46,448.97
2016,11,12,11,45,877.5,93.0,2.85,20.5,667.0,539.79,414.39
2016,11,12,12,0,884.0,92.0,2.8,21.0,676.0,497.38,376.98
2016,11,12,12,15,884.0,92.0,2.7,21.0,676.5,450.49,335.94
2016,11,12,12,30,884.0,92.0,2.6,21.0,677.0,401.73,292.55
2016,11,12,12,45,880.5,92.0,2.55,21.0,669.0,350.2,246.49
2016,11,12,13,0,877.0,92.0,2.5,21.0,661.0,297.58,199.52
2016,11,12,13,15,564.0,189.5,2.45,21.0,552.5,240.58,163.27
2016,11,12,13,30,251.0,287.0,2.4,21.0,444.0,223.42,163.0
2016,11,12,13,45,225.0,278.0,2.4,21.0,414.5,194.02,143.86
2016,11,12,14,0,199.0,269.0,2.4,21.0,385.0,169.87,138.05
2016,11,12,14,15,99.5,215.0,2.4,21.0,273.0,140.43,113.84
2016,11,12,14,30,0.0,161.0,2.4,21.0,161.0,117.27,94.67
2016,11,12,14,45,50.5,181.5,2.4,21.0,205.5,125.04,101.5
2016,11,12,15,0,101.0,202.0,2.4,21.0,250.0,135.66,110.72
2016,11,12,15,15,95.0,184.0,2.3,20.5,225.0,124.54,101.76
2016,11,12,15,30,89.0,166.0,2.2,20.0,200.0,113.16,92.5
2016,11,12,15,45,82.0,145.0,2.1,20.0,173.5,99.91,81.33
2016,11,12,16,0,75.0,124.0,2.0,20.0,147.0,86.37,69.74
2016,11,12,16,15,64.0,102.5,1.75,19.5,119.5,72.23,57.55
2016,11,12,16,30,53.0,81.0,1.5,19.0,92.0,57.83,44.87
2016,11,12,16,45,36.5,60.0,1.3,18.5,66.5,43.43,31.95
2016,11,12,17,0,20.0,39.0,1.1,18.0,41.0,28.82,18.52
2016,11,12,17,15,10.0,19.5,1.1,17.5,20.5,14.91,0.87
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,115.5,17.5,1.2,11.5,29.0,141.45,0.0
2016,11,13,7,30,231.0,35.0,1.4,12.0,58.0,279.84,217.98
2016,11,13,7,45,320.0,48.5,1.65,12.5,100.5,365.36,300.92
2016,11,13,8,0,409.0,62.0,1.9,13.0,143.0,453.19,375.93
2016,11,13,8,15,484.0,67.0,1.8,13.5,189.0,525.05,433.69
2016,11,13,8,30,559.0,72.0,1.7,14.0,235.0,590.97,483.78
2016,11,13,8,45,553.0,88.0,1.6,14.5,273.0,600.03,488.46
2016,11,13,9,0,547.0,104.0,1.5,15.0,311.0,605.84,490.4
2016,11,13,9,15,483.5,133.5,1.4,16.0,332.0,569.84,458.36
2016,11,13,9,30,420.0,163.0,1.3,17.0,353.0,539.4,430.48
2016,11,13,9,45,598.5,131.5,1.25,18.0,428.0,639.38,503.67
2016,11,13,10,0,777.0,100.0,1.2,19.0,503.0,718.51,556.82
2016,11,13,10,15,792.0,102.5,1.1,19.5,535.5,708.17,545.01
2016,11,13,10,30,807.0,105.0,1.0,20.0,568.0,693.96,530.79
2016,11,13,10,45,587.0,182.5,0.95,20.5,527.0,586.35,448.29
2016,11,13,11,0,367.0,260.0,0.9,21.0,486.0,477.34,365.1
2016,11,13,11,15,603.5,185.5,0.9,21.0,569.0,547.49,416.87
2016,11,13,11,30,840.0,111.0,0.9,21.0,652.0,579.52,437.3
2016,11,13,11,45,840.0,113.5,0.95,21.5,660.5,539.55,403.94
2016,11,13,12,0,840.0,116.0,1.0,22.0,669.0,497.27,368.73
2016,11,13,12,15,840.5,116.0,1.05,22.0,669.0,451.0,330.28
2016,11,13,12,30,841.0,116.0,1.1,22.0,669.0,402.9,289.32
2016,11,13,12,45,840.0,114.5,1.15,22.5,661.5,351.54,244.54
2016,11,13,13,0,839.0,113.0,1.2,23.0,654.0,298.98,198.69
2016,11,13,13,15,832.5,112.0,1.2,23.0,638.0,244.74,153.26
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,190.35,111.63
2016,11,13,13,45,818.0,108.5,1.3,23.0,598.0,134.88,78.25
2016,11,13,14,0,810.0,106.0,1.4,23.0,574.0,86.67,67.87
2016,11,13,14,15,796.0,103.5,1.4,23.0,543.0,85.21,66.85
2016,11,13,14,30,782.0,101.0,1.4,23.0,512.0,83.77,65.8
2016,11,13,14,45,741.0,104.5,1.4,23.0,471.5,79.39,62.26
2016,11,13,15,0,700.0,108.0,1.4,23.0,431.0,81.73,64.42
2016,11,13,15,15,670.5,103.0,1.35,22.5,388.5,78.69,62.13
2016,11,13,15,30,641.0,98.0,1.3,22.0,346.0,75.64,59.8
2016,11,13,15,45,591.5,93.0,1.3,22.0,299.0,72.3,57.06
2016,11,13,16,0,542.0,88.0,1.3,22.0,252.0,69.05,54.32
2016,11,13,16,15,481.5,78.5,1.2,21.0,204.5,62.23,48.57
2016,11,13,16,30,421.0,69.0,1.1,20.0,157.0,51.99,39.63
2016,11,13,16,45,327.5,55.5,1.0,19.5,112.5,41.79,30.39
2016,11,13,17,0,234.0,42.0,0.9,19.0,68.0,31.6,20.67
2016,11,13,17,15,117.0,21.0,0.95,18.5,34.0,15.92,0.33
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.5,17.5,2.1,12.5,30.0,150.48,0.0
2016,11,14,7,30,257.0,35.0,2.4,13.0,60.0,300.83,231.98
2016,11,14,7,45,358.0,47.0,2.7,14.0,104.5,394.52,323.71
2016,11,14,8,0,459.0,59.0,3.0,15.0,149.0,492.85,406.75
2016,11,14,8,15,522.0,67.5,3.05,15.5,197.0,555.45,458.03
2016,11,14,8,30,585.0,76.0,3.1,16.0,245.0,615.56,504.86
2016,11,14,8,45,631.5,81.5,3.2,17.0,292.5,655.66,533.54
2016,11,14,9,0,678.0,87.0,3.3,18.0,340.0,692.33,558.5
2016,11,14,9,15,707.0,91.0,3.3,18.5,383.5,709.27,568.62
2016,11,14,9,30,736.0,95.0,3.3,19.0,427.0,722.46,575.81
2016,11,14,9,45,760.5,97.0,3.3,20.0,465.5,725.81,574.59
2016,11,14,10,0,785.0,99.0,3.3,21.0,504.0,721.71,568.06
2016,11,14,10,15,799.5,101.5,3.25,21.5,536.0,710.86,557.32
2016,11,14,10,30,814.0,104.0,3.2,22.0,568.0,696.15,543.08
2016,11,14,10,45,826.5,104.5,3.2,22.5,593.0,674.24,523.73
2016,11,14,11,0,839.0,105.0,3.2,23.0,618.0,648.66,501.5
2016,11,14,11,15,845.0,106.0,3.15,23.0,635.0,616.1,474.56
2016,11,14,11,30,851.0,107.0,3.1,23.0,652.0,580.48,444.84
2016,11,14,11,45,871.0,100.0,3.05,23.5,664.0,541.77,411.39
2016,11,14,12,0,891.0,93.0,3.0,24.0,676.0,498.76,373.87
2016,11,14,12,15,891.0,93.0,2.9,24.0,676.5,451.66,333.02
2016,11,14,12,30,891.0,93.0,2.8,24.0,677.0,402.68,289.83
2016,11,14,12,45,889.0,92.0,2.75,24.5,669.0,350.63,243.27
2016,11,14,13,0,887.0,91.0,2.7,25.0,661.0,297.35,195.91
2016,11,14,13,15,881.5,90.0,2.65,25.0,645.0,242.38,149.29
2016,11,14,13,30,876.0,89.0,2.6,25.0,629.0,186.98,106.72
2016,11,14,13,45,868.5,87.5,2.55,25.5,605.0,130.91,73.32
2016,11,14,14,0,861.0,86.0,2.5,26.0,581.0,82.55,63.7
2016,11,14,14,15,849.0,84.0,2.4,26.0,550.0,73.22,56.09
2016,11,14,14,30,837.0,82.0,2.3,26.0,519.0,71.81,55.04
2016,11,14,14,45,820.0,79.5,2.25,26.0,482.0,69.93,53.6
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,68.03,52.15
2016,11,14,15,15,778.5,73.5,2.0,25.5,402.0,65.23,50.03
2016,11,14,15,30,754.0,70.0,1.8,25.0,359.0,62.4,47.86
2016,11,14,15,45,721.5,65.0,1.65,25.0,312.5,58.25,44.42
2016,11,14,16,0,689.0,60.0,1.5,25.0,266.0,54.05,40.87
2016,11,14,16,15,634.5,54.5,1.35,24.0,217.5,45.36,33.52
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,40.82,29.55
2016,11,14,16,45,493.5,40.0,1.05,22.0,122.0,33.31,22.82
2016,11,14,17,0,407.0,31.0,0.9,21.0,75.0,25.84,15.66
2016,11,14,17,15,203.5,15.5,0.95,20.5,37.5,12.61,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.0,183.06,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,66.0,427.28,323.59
2016,11,15,7,45,543.5,32.0,3.15,14.0,114.0,517.56,419.85
2016,11,15,8,0,640.0,39.0,3.5,15.0,162.0,607.7,496.56
2016,11,15,8,15,695.5,43.5,3.3,15.5,212.0,659.71,538.52
2016,11,15,8,30,751.0,48.0,3.1,16.0,262.0,709.16,575.45
2016,11,15,8,45,787.0,51.5,2.95,17.0,310.5,738.12,593.86
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,755.24,602.35
2016,11,15,9,15,847.0,57.0,2.6,18.5,403.5,765.41,606.01
2016,11,15,9,30,871.0,59.0,2.4,19.0,448.0,771.88,606.69
2016,11,15,9,45,888.0,61.0,2.25,20.0,487.0,768.94,599.72
2016,11,15,10,0,905.0,63.0,2.1,21.0,526.0,762.06,590.12
2016,11,15,10,15,916.5,64.0,2.0,22.0,558.5,745.94,574.57
2016,11,15,10,30,928.0,65.0,1.9,23.0,591.0,726.01,556.68
2016,11,15,10,45,936.0,66.0,1.85,24.0,616.0,699.92,533.43
2016,11,15,11,0,944.0,67.0,1.8,25.0,641.0,670.25,507.38
2016,11,15,11,15,949.0,67.5,1.75,25.0,658.5,634.76,478.87
2016,11,15,11,30,954.0,68.0,1.7,25.0,676.0,596.11,447.49
2016,11,15,11,45,952.5,70.5,1.65,25.5,684.5,553.02,411.32
2016,11,15,12,0,951.0,73.0,1.6,26.0,693.0,507.48,372.62
2016,11,15,12,15,951.0,73.5,1.55,26.0,693.5,458.57,331.26
2016,11,15,12,30,951.0,74.0,1.5,26.0,694.0,407.62,287.33
2016,11,15,12,45,948.0,73.5,1.5,26.5,685.5,353.1,239.66
2016,11,15,13,0,945.0,73.0,1.5,27.0,677.0,297.33,191.05
2016,11,15,13,15,940.0,72.5,1.45,27.0,661.0,240.15,143.27
2016,11,15,13,30,935.0,72.0,1.4,27.0,645.0,182.4,99.58
2016,11,15,13,45,926.5,71.0,1.35,27.0,620.5,123.69,65.56
2016,11,15,14,0,918.0,70.0,1.3,27.0,596.0,73.69,56.05
2016,11,15,14,15,906.5,69.0,1.25,27.0,564.5,72.39,55.15
2016,11,15,14,30,895.0,68.0,1.2,27.0,533.0,71.01,54.12
2016,11,15,14,45,878.0,66.0,1.15,27.0,494.5,68.75,52.37
2016,11,15,15,0,861.0,64.0,1.1,27.0,456.0,66.39,50.54
2016,11,15,15,15,837.5,61.5,1.0,27.0,412.5,63.46,48.21
2016,11,15,15,30,814.0,59.0,0.9,27.0,369.0,55.07,41.25
2016,11,15,15,45,779.0,55.5,0.85,27.0,321.0,51.72,38.51
2016,11,15,16,0,744.0,52.0,0.8,27.0,273.0,48.36,35.69
2016,11,15,16,15,691.0,47.5,0.75,26.5,223.0,44.01,32.0
2016,11,15,16,30,638.0,43.0,0.7,26.0,173.0,39.71,28.2
2016,11,15,16,45,547.5,35.5,0.65,25.5,125.0,32.63,21.86
2016,11,15,17,0,457.0,28.0,0.6,25.0,77.0,25.66,15.13
2016,11,15,17,15,228.5,14.0,0.7,24.0,38.5,12.47,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,208.0,13.0,2.05,13.5,31.5,170.91,0.0
2016,11,16,7,30,416.0,26.0,2.3,14.0,63.0,401.44,298.11
2016,11,16,7,45,515.0,34.0,2.55,15.0,110.5,495.06,398.91
2016,11,16,8,0,614.0,42.0,2.8,16.0,158.0,588.34,477.46
2016,11,16,8,15,672.0,47.0,2.75,16.5,208.0,643.25,521.81
2016,11,16,8,30,730.0,52.0,2.7,17.0,258.0,695.41,561.17
2016,11,16,8,45,766.0,56.0,2.7,18.0,306.0,725.11,580.83
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,751.29,596.81
2016,11,16,9,15,827.0,63.0,2.55,20.0,398.5,763.48,601.03
2016,11,16,9,30,852.0,66.0,2.4,21.0,443.0,763.89,596.53
2016,11,16,9,45,868.5,68.5,2.25,22.0,482.0,761.23,589.9
2016,11,16,10,0,885.0,71.0,2.1,23.0,521.0,754.69,580.63
2016,11,16,10,15,897.5,72.5,2.5,23.5,553.5,740.11,570.66
2016,11,16,10,30,910.0,74.0,2.9,24.0,586.0,721.71,557.32
2016,11,16,10,45,916.5,76.0,3.3,25.0,611.0,696.0,535.85
2016,11,16,11,0,923.0,78.0,3.7,26.0,636.0,666.8,511.26
2016,11,16,11,15,928.5,78.5,3.8,26.0,653.5,632.12,483.17
2016,11,16,11,30,934.0,79.0,3.9,26.0,671.0,594.31,452.09
2016,11,16,11,45,938.5,78.5,4.05,26.5,680.5,552.04,416.16
2016,11,16,12,0,943.0,78.0,4.2,27.0,690.0,507.03,377.27
2016,11,16,12,15,943.0,78.5,4.25,27.0,690.5,458.45,335.32
2016,11,16,12,30,943.0,79.0,4.3,27.0,691.0,407.84,290.81
2016,11,16,12,45,940.0,79.0,4.35,27.0,683.0,354.09,243.26
2016,11,16,13,0,937.0,79.0,4.4,27.0,675.0,299.07,194.76
2016,11,16,13,15,932.0,78.0,4.4,27.0,658.5,241.89,146.27
2016,11,16,13,30,927.0,77.0,4.4,27.0,642.0,184.17,102.07
2016,11,16,13,45,918.5,76.0,4.45,27.0,618.0,125.87,68.03
2016,11,16,14,0,910.0,75.0,4.5,27.0,594.0,76.72,58.69
2016,11,16,14,15,898.5,73.5,4.4,26.5,562.5,75.13,57.63
2016,11,16,14,30,887.0,72.0,4.3,26.0,531.0,73.45,56.47
2016,11,16,14,45,869.0,70.5,4.25,26.0,492.5,71.55,55.01
2016,11,16,15,0,851.0,69.0,4.2,26.0,454.0,63.22,48.12
2016,11,16,15,15,826.5,66.0,3.9,25.5,410.5,60.56,46.11
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,57.88,44.03
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.0,54.63,41.34
2016,11,16,16,0,732.0,56.0,3.0,25.0,271.0,51.39,38.59
2016,11,16,16,15,677.0,50.5,2.75,24.0,221.0,46.32,34.32
2016,11,16,16,30,622.0,45.0,2.5,23.0,171.0,41.27,29.89
2016,11,16,16,45,530.5,37.0,2.3,22.0,123.0,33.84,23.2
2016,11,16,17,0,439.0,29.0,2.1,21.0,75.0,26.49,16.02
2016,11,16,17,15,219.5,14.5,2.1,20.0,37.5,11.84,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,77.5,15.0,2.45,13.5,22.0,71.48,0.0
2016,11,17,7,30,155.0,30.0,2.8,14.0,44.0,210.71,153.7
2016,11,17,7,45,201.5,48.5,3.2,15.0,78.5,269.18,219.52
2016,11,17,8,0,248.0,67.0,3.6,16.0,113.0,327.12,271.07
2016,11,17,8,15,275.5,84.5,3.95,16.5,149.5,349.18,291.65
2016,11,17,8,30,303.0,102.0,4.3,17.0,186.0,388.02,324.04
2016,11,17,8,45,316.5,120.0,4.65,18.0,222.0,414.43,344.32
2016,11,17,9,0,330.0,138.0,5.0,19.0,258.0,438.84,362.2
2016,11,17,9,15,335.5,156.0,5.15,19.5,291.0,454.66,372.96
2016,11,17,9,30,341.0,174.0,5.3,20.0,324.0,468.31,381.74
2016,11,17,9,45,344.5,190.0,5.5,20.5,353.0,475.92,385.71
2016,11,17,10,0,348.0,206.0,5.7,21.0,382.0,481.43,387.96
2016,11,17,10,15,349.0,220.0,5.75,21.5,406.0,480.9,385.24
2016,11,17,10,30,350.0,234.0,5.8,22.0,430.0,478.44,381.03
2016,11,17,10,45,304.0,254.5,5.9,22.5,430.5,449.19,355.55
2016,11,17,11,0,258.0,275.0,6.0,23.0,431.0,420.77,331.01
2016,11,17,11,15,593.0,177.5,6.05,23.0,547.5,530.44,416.76
2016,11,17,11,30,928.0,80.0,6.1,23.0,664.0,590.63,460.64
2016,11,17,11,45,925.0,82.0,6.15,23.5,671.5,547.21,422.06
2016,11,17,12,0,922.0,84.0,6.2,24.0,679.0,501.59,381.39
2016,11,17,12,15,921.0,84.0,6.15,24.0,678.5,453.12,338.29
2016,11,17,12,30,920.0,84.0,6.1,24.0,678.0,402.79,292.88
2016,11,17,12,45,917.0,83.0,6.1,24.5,669.5,349.42,244.13
2016,11,17,13,0,914.0,82.0,6.1,25.0,661.0,294.88,194.8
2016,11,17,13,15,907.0,81.5,6.0,25.0,643.5,238.99,146.74
2016,11,17,13,30,900.0,81.0,5.9,25.0,626.0,182.78,103.25
2016,11,17,13,45,890.0,79.5,5.85,25.0,601.5,125.59,69.49
2016,11,17,14,0,880.0,78.0,5.8,25.0,577.0,77.89,60.2
2016,11,17,14,15,866.0,76.5,5.65,25.0,545.0,76.29,59.0
2016,11,17,14,30,852.0,75.0,5.5,25.0,513.0,74.62,57.72
2016,11,17,14,45,788.0,81.5,5.4,25.0,464.0,70.75,54.59
2016,11,17,15,0,724.0,88.0,5.3,25.0,415.0,68.9,53.17
2016,11,17,15,15,739.0,77.0,5.05,25.0,382.0,67.19,51.85
2016,11,17,15,30,754.0,66.0,4.8,25.0,349.0,59.38,45.32
2016,11,17,15,45,711.0,62.5,4.6,25.0,302.0,56.18,42.66
2016,11,17,16,0,668.0,59.0,4.4,25.0,255.0,53.02,39.98
2016,11,17,16,15,609.5,53.5,4.05,24.0,206.5,44.37,32.63
2016,11,17,16,30,551.0,48.0,3.7,23.0,158.0,39.82,28.63
2016,11,17,16,45,445.5,40.0,3.4,22.5,112.5,33.04,22.43
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,26.43,15.8
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,12.98,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,17.0,2.2,19.0,21.0,50.6,0.0
2016,11,18,7,30,97.0,34.0,2.5,19.0,42.0,155.49,107.21
2016,11,18,7,45,217.5,49.0,2.9,19.5,84.0,282.79,226.31
2016,11,18,8,0,338.0,64.0,3.3,20.0,126.0,395.16,321.96
2016,11,18,8,15,407.5,75.0,3.7,19.5,171.5,461.49,379.04
2016,11,18,8,30,477.0,86.0,4.1,19.0,217.0,527.11,433.47
2016,11,18,8,45,552.0,87.5,4.55,19.0,266.0,591.27,484.81
2016,11,18,9,0,627.0,89.0,5.0,19.0,315.0,646.92,528.6
2016,11,18,9,15,661.0,94.0,5.25,18.5,358.5,669.55,546.64
2016,11,18,9,30,695.0,99.0,5.5,18.0,402.0,688.41,561.72
2016,11,18,9,45,347.5,65.0,5.75,18.0,216.5,363.38,301.89
2016,11,18,10,0,0.0,31.0,6.0,18.0,31.0,23.7,14.2
2016,11,18,10,15,0.0,27.0,6.0,18.0,27.0,20.64,11.64
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,17.59,9.06
2016,11,18,10,45,0.0,61.0,6.0,18.0,61.0,46.84,33.39
2016,11,18,11,0,0.0,99.0,6.0,18.0,99.0,76.43,57.8
2016,11,18,11,15,0.0,81.0,5.95,18.0,81.0,62.36,46.1
2016,11,18,11,30,0.0,63.0,5.9,18.0,63.0,48.43,34.56
2016,11,18,11,45,71.0,185.0,5.85,18.5,230.5,183.34,144.72
2016,11,18,12,0,142.0,307.0,5.8,19.0,398.0,310.44,244.34
2016,11,18,12,15,94.0,291.5,5.85,19.0,352.0,261.59,205.04
2016,11,18,12,30,46.0,276.0,5.9,19.0,306.0,223.69,175.19
2016,11,18,12,45,465.0,185.5,5.95,19.5,479.0,282.06,208.94
2016,11,18,13,0,884.0,95.0,6.0,20.0,652.0,296.44,200.97
2016,11,18,13,15,555.5,187.5,6.05,20.0,535.0,235.07,161.31
2016,11,18,13,30,227.0,280.0,6.1,20.0,418.0,214.78,159.3
2016,11,18,13,45,174.5,270.0,6.2,20.0,374.0,184.71,139.88
2016,11,18,14,0,122.0,260.0,6.3,20.0,330.0,163.36,134.05
2016,11,18,14,15,137.0,246.0,6.3,19.5,320.0,156.44,128.72
2016,11,18,14,30,152.0,232.0,6.3,19.0,310.0,149.24,123.12
2016,11,18,14,45,80.0,194.5,6.35,19.0,235.5,132.16,108.82
2016,11,18,15,0,8.0,157.0,6.4,19.0,161.0,112.87,92.51
2016,11,18,15,15,371.0,117.5,6.3,18.5,256.5,81.75,65.94
2016,11,18,15,30,734.0,78.0,6.2,18.0,352.0,63.08,49.91
2016,11,18,15,45,708.5,70.5,6.15,17.5,307.0,57.68,45.35
2016,11,18,16,0,683.0,63.0,6.1,17.0,262.0,52.11,40.55
2016,11,18,16,15,625.0,57.0,5.85,16.5,213.0,47.2,36.2
2016,11,18,16,30,567.0,51.0,5.6,16.0,164.0,42.33,31.71
2016,11,18,16,45,487.5,41.0,5.45,15.5,118.0,34.13,24.08
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,25.9,15.83
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,12.65,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.0,12.0,3.5,3.5,31.0,192.33,0.0
2016,11,19,7,30,478.0,24.0,3.6,4.0,62.0,440.88,316.97
2016,11,19,7,45,583.0,31.0,3.75,4.5,112.0,541.85,451.58
2016,11,19,8,0,688.0,38.0,3.9,5.0,162.0,638.44,538.68
2016,11,19,8,15,746.0,43.0,4.1,6.0,214.0,693.09,585.88
2016,11,19,8,30,804.0,48.0,4.3,7.0,266.0,744.98,627.72
2016,11,19,8,45,840.0,51.0,4.5,8.0,316.5,764.89,642.23
2016,11,19,9,0,876.0,54.0,4.7,9.0,367.0,789.18,659.05
2016,11,19,9,15,900.0,56.5,4.7,9.5,413.0,799.49,664.36
2016,11,19,9,30,924.0,59.0,4.7,10.0,459.0,805.89,666.45
2016,11,19,9,45,940.0,61.0,4.7,10.5,499.0,801.37,660.13
2016,11,19,10,0,956.0,63.0,4.7,11.0,539.0,792.78,650.88
2016,11,19,10,15,967.5,64.0,4.6,11.5,573.0,775.6,634.71
2016,11,19,10,30,979.0,65.0,4.5,12.0,607.0,754.47,615.73
2016,11,19,10,45,986.5,66.5,4.45,12.5,633.0,727.26,590.64
2016,11,19,11,0,994.0,68.0,4.4,13.0,659.0,696.32,562.46
2016,11,19,11,15,998.5,68.5,4.3,13.0,676.5,658.95,529.79
2016,11,19,11,30,1003.0,69.0,4.2,13.0,694.0,618.31,494.01
2016,11,19,11,45,1004.0,70.0,4.15,13.5,703.5,573.27,453.35
2016,11,19,12,0,1005.0,71.0,4.1,14.0,713.0,525.53,409.79
2016,11,19,12,15,1004.5,71.0,4.05,14.0,713.5,473.81,362.91
2016,11,19,12,30,1004.0,71.0,4.0,14.0,714.0,420.0,313.3
2016,11,19,12,45,1001.5,71.0,3.95,14.5,705.5,363.72,260.51
2016,11,19,13,0,999.0,71.0,3.9,15.0,697.0,306.0,206.83
2016,11,19,13,15,993.5,70.0,3.8,15.0,680.0,245.76,153.56
2016,11,19,13,30,988.0,69.0,3.7,15.0,663.0,184.95,105.15
2016,11,19,13,45,980.0,68.0,3.65,15.0,638.0,123.63,68.18
2016,11,19,14,0,972.0,67.0,3.6,15.0,613.0,72.84,58.28
2016,11,19,14,15,960.5,66.0,3.5,15.0,581.0,71.45,57.22
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,69.98,56.06
2016,11,19,14,45,927.5,65.0,3.35,15.0,509.0,68.89,55.25
2016,11,19,15,0,906.0,65.0,3.3,15.0,469.0,67.74,54.38
2016,11,19,15,15,882.0,62.5,3.15,14.5,424.0,64.73,51.98
2016,11,19,15,30,858.0,60.0,3.0,14.0,379.0,56.48,44.88
2016,11,19,15,45,823.0,56.5,2.9,14.0,329.5,53.08,41.93
2016,11,19,16,0,788.0,53.0,2.8,14.0,280.0,49.68,38.91
2016,11,19,16,15,733.0,48.0,2.4,13.0,228.5,44.84,34.65
2016,11,19,16,30,678.0,43.0,2.0,12.0,177.0,40.05,30.24
2016,11,19,16,45,582.0,36.0,1.6,11.0,127.0,33.31,23.87
2016,11,19,17,0,486.0,29.0,1.2,10.0,77.0,26.73,16.89
2016,11,19,17,15,243.0,14.5,1.2,9.5,38.5,12.98,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
