Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,29.0,178.4,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,58.0,410.8,281.58
2016,11,20,7,45,552.0,31.0,1.35,5.0,106.5,515.63,421.54
2016,11,20,8,0,660.0,39.0,1.5,6.0,155.0,615.35,507.93
2016,11,20,8,15,719.5,43.5,1.6,6.5,206.0,670.55,554.5
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,722.89,595.93
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,751.38,616.03
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,768.26,626.36
2016,11,20,9,15,871.5,59.5,2.1,9.5,401.5,779.08,633.61
2016,11,20,9,30,896.0,62.0,2.3,10.0,447.0,786.13,637.72
2016,11,20,9,45,913.0,64.0,2.55,11.0,487.0,782.77,633.15
2016,11,20,10,0,930.0,66.0,2.8,12.0,527.0,775.41,625.6
2016,11,20,10,15,941.5,67.5,2.75,12.5,560.0,759.4,611.06
2016,11,20,10,30,953.0,69.0,2.7,13.0,593.0,739.5,593.52
2016,11,20,10,45,960.5,70.5,2.7,13.5,618.5,713.04,569.98
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,682.95,543.46
2016,11,20,11,15,972.5,72.5,2.7,14.5,661.5,646.52,511.81
2016,11,20,11,30,977.0,73.0,2.7,15.0,679.0,606.91,477.18
2016,11,20,11,45,980.5,72.5,2.7,15.5,688.0,562.82,438.43
2016,11,20,12,0,984.0,72.0,2.7,16.0,697.0,515.96,396.66
2016,11,20,12,15,983.5,72.0,2.7,16.0,697.5,465.34,351.69
2016,11,20,12,30,983.0,72.0,2.7,16.0,698.0,412.67,304.01
2016,11,20,12,45,979.5,72.0,2.75,16.5,690.0,357.27,253.03
2016,11,20,13,0,976.0,72.0,2.8,17.0,682.0,300.57,201.16
2016,11,20,13,15,970.5,71.5,2.8,17.0,665.5,242.07,150.08
2016,11,20,13,30,965.0,71.0,2.8,17.0,649.0,182.99,103.63
2016,11,20,13,45,956.5,70.5,2.85,17.5,624.0,123.34,68.03
2016,11,20,14,0,948.0,70.0,2.9,18.0,599.0,74.21,58.77
2016,11,20,14,15,936.0,68.5,2.9,18.0,567.5,72.52,57.47
2016,11,20,14,30,924.0,67.0,2.9,18.0,536.0,70.75,56.06
2016,11,20,14,45,905.5,65.5,2.9,18.0,497.0,68.74,54.46
2016,11,20,15,0,887.0,64.0,2.9,18.0,458.0,66.65,52.78
2016,11,20,15,15,863.0,61.5,2.75,17.5,413.5,63.66,50.42
2016,11,20,15,30,839.0,59.0,2.6,17.0,369.0,55.42,43.4
2016,11,20,15,45,803.0,55.5,2.5,17.0,320.5,52.02,40.48
2016,11,20,16,0,767.0,52.0,2.4,17.0,272.0,48.61,37.49
2016,11,20,16,15,711.5,47.5,2.15,15.5,221.5,44.2,33.72
2016,11,20,16,30,656.0,43.0,1.9,14.0,171.0,39.87,29.81
2016,11,20,16,45,560.5,35.5,1.65,13.0,122.5,32.74,23.14
2016,11,20,17,0,465.0,28.0,1.4,12.0,74.0,25.73,15.81
2016,11,20,17,15,232.5,14.0,1.45,11.5,37.0,12.51,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,151.65,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,365.56,239.36
2016,11,21,7,45,483.5,32.5,2.9,8.0,97.5,460.99,378.78
2016,11,21,8,0,593.0,41.0,3.2,9.0,143.0,562.06,468.46
2016,11,21,8,15,655.0,46.5,3.1,9.5,192.5,620.52,518.1
2016,11,21,8,30,717.0,52.0,3.0,10.0,242.0,676.18,562.23
2016,11,21,8,45,754.0,56.0,2.9,11.0,289.5,706.65,583.33
2016,11,21,9,0,791.0,60.0,2.8,12.0,337.0,733.6,600.41
2016,11,21,9,15,816.5,63.0,3.25,13.0,381.0,746.36,608.81
2016,11,21,9,30,842.0,66.0,3.7,14.0,425.0,755.25,613.83
2016,11,21,9,45,858.5,68.5,4.15,15.5,463.0,745.24,603.18
2016,11,21,10,0,875.0,71.0,4.6,17.0,501.0,739.11,596.1
2016,11,21,10,15,887.0,72.5,4.7,17.5,533.0,724.69,583.39
2016,11,21,10,30,899.0,74.0,4.8,18.0,565.0,706.54,567.26
2016,11,21,10,45,906.0,75.5,4.9,19.0,589.5,681.36,543.78
2016,11,21,11,0,913.0,77.0,5.0,20.0,614.0,652.76,517.48
2016,11,21,11,15,918.0,78.0,5.0,20.0,631.0,619.13,488.65
2016,11,21,11,30,923.0,79.0,5.0,20.0,648.0,582.41,456.86
2016,11,21,11,45,926.0,78.5,5.0,20.5,657.0,540.33,419.43
2016,11,21,12,0,929.0,78.0,5.0,21.0,666.0,495.69,379.25
2016,11,21,12,15,928.5,78.0,5.0,21.0,666.0,447.65,336.31
2016,11,21,12,30,928.0,78.0,5.0,21.0,666.0,397.69,290.94
2016,11,21,12,45,923.0,78.5,5.0,21.5,657.5,345.05,242.5
2016,11,21,13,0,918.0,79.0,5.0,22.0,649.0,291.35,193.58
2016,11,21,13,15,911.5,78.0,5.0,22.0,632.5,235.42,145.23
2016,11,21,13,30,905.0,77.0,5.0,22.0,616.0,179.12,101.46
2016,11,21,13,45,893.0,77.0,5.0,22.5,591.5,122.96,68.42
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,77.15,60.11
2016,11,21,14,15,867.5,75.0,4.95,22.5,536.0,75.22,58.74
2016,11,21,14,30,854.0,73.0,4.9,22.0,505.0,73.21,57.28
2016,11,21,14,45,829.5,72.5,4.85,22.0,466.5,65.26,50.61
2016,11,21,15,0,805.0,72.0,4.8,22.0,428.0,64.52,50.11
2016,11,21,15,15,778.0,69.0,4.6,21.5,385.5,61.95,48.12
2016,11,21,15,30,751.0,66.0,4.4,21.0,343.0,59.36,46.1
2016,11,21,15,45,710.0,62.5,4.2,21.0,296.5,56.19,43.42
2016,11,21,16,0,669.0,59.0,4.0,21.0,250.0,53.07,40.71
2016,11,21,16,15,610.0,53.5,3.6,20.0,202.5,44.4,33.22
2016,11,21,16,30,551.0,48.0,3.2,19.0,155.0,39.86,29.14
2016,11,21,16,45,451.0,39.0,2.8,18.5,109.5,32.31,22.16
2016,11,21,17,0,351.0,30.0,2.4,18.0,64.0,24.86,14.54
2016,11,21,17,15,175.5,15.0,2.45,17.5,32.0,12.2,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.38,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.76,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.51,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.27,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,2.65,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.04,0.0
2016,11,22,9,15,0.0,9.0,4.5,19.5,9.0,6.84,0.11
2016,11,22,9,30,0.0,14.0,4.8,20.0,14.0,10.66,3.29
2016,11,22,9,45,0.0,42.0,5.1,20.5,42.0,32.12,21.15
2016,11,22,10,0,0.0,70.0,5.4,21.0,70.0,53.73,38.91
2016,11,22,10,15,0.0,84.5,5.5,21.0,84.5,64.99,48.07
2016,11,22,10,30,0.0,99.0,5.6,21.0,99.0,76.63,57.5
2016,11,22,10,45,0.0,92.5,5.7,21.5,92.5,71.29,52.92
2016,11,22,11,0,0.0,86.0,5.8,22.0,86.0,66.21,48.59
2016,11,22,11,15,6.0,149.0,5.7,22.0,153.0,119.75,91.96
2016,11,22,11,30,12.0,212.0,5.6,22.0,220.0,172.59,134.15
2016,11,22,11,45,6.0,112.5,5.6,22.0,116.5,89.8,67.52
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,9.95,2.5
2016,11,22,12,15,0.0,40.0,5.45,22.0,40.0,30.69,19.49
2016,11,22,12,30,0.0,67.0,5.3,22.0,67.0,51.53,36.49
2016,11,22,12,45,0.0,87.5,5.2,22.5,87.5,67.42,49.31
2016,11,22,13,0,0.0,108.0,5.1,23.0,108.0,82.86,61.7
2016,11,22,13,15,0.5,140.0,4.95,23.0,140.5,105.99,80.34
2016,11,22,13,30,1.0,172.0,4.8,23.0,173.0,127.54,97.65
2016,11,22,13,45,0.5,128.5,4.65,23.0,129.0,96.81,73.1
2016,11,22,14,0,0.0,85.0,4.5,23.0,85.0,65.4,50.18
2016,11,22,14,15,0.0,63.5,4.35,23.0,63.5,48.74,36.11
2016,11,22,14,30,0.0,42.0,4.2,23.0,42.0,32.14,21.99
2016,11,22,14,45,0.0,32.5,4.05,23.0,32.5,24.83,15.77
2016,11,22,15,0,0.0,23.0,3.9,23.0,23.0,17.54,9.53
2016,11,22,15,15,0.0,20.5,3.65,22.5,20.5,15.62,7.92
2016,11,22,15,30,0.0,18.0,3.4,22.0,18.0,13.7,6.3
2016,11,22,15,45,0.0,15.5,3.2,22.0,15.5,11.78,4.65
2016,11,22,16,0,0.0,13.0,3.0,22.0,13.0,9.87,2.98
2016,11,22,16,15,0.0,10.5,2.7,21.5,10.5,7.96,1.3
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,6.06,0.0
2016,11,22,16,45,0.0,5.5,2.1,21.0,5.5,4.16,0.0
2016,11,22,17,0,0.0,3.0,1.8,21.0,3.0,2.27,0.0
2016,11,22,17,15,0.0,1.5,1.75,20.5,1.5,1.13,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,136.42,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,330.25,187.09
2016,11,23,7,45,458.5,31.5,3.55,9.5,91.5,448.43,365.69
2016,11,23,8,0,580.0,40.0,3.7,10.0,137.0,547.62,455.66
2016,11,23,8,15,645.5,46.0,3.85,11.0,186.5,609.23,508.27
2016,11,23,8,30,711.0,52.0,4.0,12.0,236.0,668.17,555.41
2016,11,23,8,45,754.0,55.5,4.2,13.0,284.5,702.85,581.44
2016,11,23,9,0,797.0,59.0,4.4,14.0,333.0,733.94,603.59
2016,11,23,9,15,824.5,62.0,4.4,14.5,377.5,748.27,612.17
2016,11,23,9,30,852.0,65.0,4.4,15.0,422.0,758.68,617.48
2016,11,23,9,45,871.5,67.0,4.45,15.5,461.5,750.35,608.81
2016,11,23,10,0,891.0,69.0,4.5,16.0,501.0,745.73,603.11
2016,11,23,10,15,904.0,70.5,4.4,16.5,534.5,731.83,589.75
2016,11,23,10,30,917.0,72.0,4.3,17.0,568.0,714.11,572.97
2016,11,23,10,45,926.5,73.5,4.2,17.5,593.5,690.24,550.8
2016,11,23,11,0,936.0,75.0,4.1,18.0,619.0,662.71,525.74
2016,11,23,11,15,941.5,75.5,4.0,18.0,637.0,628.26,496.1
2016,11,23,11,30,947.0,76.0,3.9,18.0,655.0,590.65,463.48
2016,11,23,11,45,952.0,75.5,3.85,18.5,664.5,548.81,426.2
2016,11,23,12,0,957.0,75.0,3.8,19.0,674.0,504.15,385.96
2016,11,23,12,15,957.0,75.0,3.7,19.0,675.0,455.25,342.23
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,404.31,295.96
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,350.39,246.35
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,295.13,195.97
2016,11,23,13,15,947.0,73.5,3.4,20.0,645.0,238.28,146.65
2016,11,23,13,30,942.0,73.0,3.3,20.0,629.0,180.82,101.87
2016,11,23,13,45,933.5,71.5,3.2,20.0,605.0,122.03,67.12
2016,11,23,14,0,925.0,70.0,3.1,20.0,581.0,73.56,57.77
2016,11,23,14,15,913.0,69.0,3.0,20.0,550.0,72.23,56.78
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,70.81,55.69
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.0,68.51,53.84
2016,11,23,15,0,865.0,64.0,2.7,20.0,443.0,66.11,51.91
2016,11,23,15,15,840.5,61.5,2.5,19.5,399.5,63.15,49.57
2016,11,23,15,30,816.0,59.0,2.3,19.0,356.0,55.04,42.72
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.0,51.69,39.86
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,48.33,36.92
2016,11,23,16,15,688.5,47.0,1.65,18.0,212.5,43.55,32.77
2016,11,23,16,30,632.0,42.0,1.4,17.0,163.0,38.82,28.49
2016,11,23,16,45,535.5,34.5,1.2,16.5,115.5,31.71,21.85
2016,11,23,17,0,439.0,27.0,1.0,16.0,68.0,24.74,14.47
2016,11,23,17,15,219.5,13.5,1.0,15.5,34.0,11.05,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,122.85,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,300.48,151.46
2016,11,24,7,45,409.5,32.5,1.35,10.0,85.0,410.38,329.6
2016,11,24,8,0,516.0,43.0,1.5,11.0,128.0,508.27,416.11
2016,11,24,8,15,583.5,50.0,1.5,11.5,176.0,570.62,468.14
2016,11,24,8,30,651.0,57.0,1.5,12.0,224.0,631.15,515.54
2016,11,24,8,45,685.5,63.5,1.55,13.0,269.5,661.98,537.46
2016,11,24,9,0,720.0,70.0,1.6,14.0,315.0,684.42,551.99
2016,11,24,9,15,749.5,74.0,1.85,15.0,358.5,702.39,564.03
2016,11,24,9,30,779.0,78.0,2.1,16.0,402.0,716.45,572.68
2016,11,24,9,45,794.5,82.0,2.4,17.0,439.5,715.82,570.55
2016,11,24,10,0,810.0,86.0,2.7,18.0,477.0,711.38,565.55
2016,11,24,10,15,824.5,88.5,2.7,18.5,509.0,700.71,555.01
2016,11,24,10,30,839.0,91.0,2.7,19.0,541.0,686.21,540.95
2016,11,24,10,45,845.5,94.0,2.75,19.5,565.5,663.14,520.63
2016,11,24,11,0,852.0,97.0,2.8,20.0,590.0,636.7,497.59
2016,11,24,11,15,858.5,98.0,2.8,20.0,607.5,605.0,471.06
2016,11,24,11,30,865.0,99.0,2.8,20.0,625.0,570.2,441.64
2016,11,24,11,45,874.5,97.0,2.8,20.5,635.5,531.13,407.52
2016,11,24,12,0,884.0,95.0,2.8,21.0,646.0,488.34,369.8
2016,11,24,12,15,884.0,95.0,2.8,21.0,647.0,442.45,329.54
2016,11,24,12,30,884.0,95.0,2.8,21.0,648.0,394.67,286.91
2016,11,24,12,45,879.0,95.5,2.85,21.5,640.0,344.09,241.18
2016,11,24,13,0,874.0,96.0,2.9,22.0,632.0,288.96,192.16
2016,11,24,13,15,867.5,95.0,2.9,22.0,616.5,234.18,145.46
2016,11,24,13,30,861.0,94.0,2.9,22.0,601.0,179.14,103.03
2016,11,24,13,45,848.0,94.0,2.9,22.5,577.0,124.29,70.68
2016,11,24,14,0,835.0,94.0,2.9,23.0,553.0,79.67,62.22
2016,11,24,14,15,821.0,92.0,2.85,23.0,522.5,78.33,61.25
2016,11,24,14,30,807.0,90.0,2.8,23.0,492.0,77.0,60.26
2016,11,24,14,45,784.5,87.5,2.75,23.0,455.0,75.15,58.83
2016,11,24,15,0,762.0,85.0,2.7,23.0,418.0,73.32,57.42
2016,11,24,15,15,734.0,81.5,2.45,22.5,376.0,65.26,50.77
2016,11,24,15,30,706.0,78.0,2.2,22.0,334.0,62.75,48.83
2016,11,24,15,45,659.0,74.0,1.95,22.0,288.0,59.63,46.21
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,56.59,43.58
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,50.76,38.58
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,44.96,33.41
2016,11,24,16,45,380.5,44.5,1.15,19.0,103.5,36.44,25.62
2016,11,24,17,0,274.0,34.0,1.0,18.0,59.0,28.0,16.87
2016,11,24,17,15,137.0,17.0,1.0,17.5,29.5,12.99,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.39,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.75,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,1.89,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.02,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.16,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,5.31,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.5,8.5,6.45,0.0
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,7.6,0.82
2016,11,25,9,15,0.0,50.5,3.2,17.0,50.5,38.63,27.17
2016,11,25,9,30,0.0,91.0,3.3,17.0,91.0,71.46,54.71
2016,11,25,9,45,0.0,98.0,3.45,17.0,98.0,76.91,59.1
2016,11,25,10,0,0.0,105.0,3.6,17.0,105.0,82.36,63.49
2016,11,25,10,15,0.0,105.0,3.65,17.0,105.0,81.9,62.95
2016,11,25,10,30,0.0,105.0,3.7,17.0,105.0,81.59,62.57
2016,11,25,10,45,0.0,117.0,3.8,17.0,117.0,91.17,70.37
2016,11,25,11,0,0.0,129.0,3.9,17.0,129.0,100.61,78.04
2016,11,25,11,15,0.0,90.5,3.9,17.0,90.5,69.71,52.44
2016,11,25,11,30,0.0,52.0,3.9,17.0,52.0,39.92,27.69
2016,11,25,11,45,0.0,71.5,3.9,17.0,71.5,55.0,40.21
2016,11,25,12,0,0.0,91.0,3.9,17.0,91.0,70.13,52.7
2016,11,25,12,15,2.0,140.0,3.85,17.0,141.0,108.32,84.05
2016,11,25,12,30,4.0,189.0,3.8,17.0,191.0,144.99,113.85
2016,11,25,12,45,2.0,157.0,3.75,17.0,158.0,119.86,93.4
2016,11,25,13,0,0.0,125.0,3.7,17.0,125.0,95.38,73.49
2016,11,25,13,15,4.0,159.5,3.65,17.0,162.0,120.43,93.92
2016,11,25,13,30,8.0,194.0,3.6,17.0,199.0,143.07,112.29
2016,11,25,13,45,4.0,164.5,3.55,17.0,167.0,121.41,94.94
2016,11,25,14,0,0.0,135.0,3.5,17.0,135.0,100.57,81.8
2016,11,25,14,15,20.5,169.0,3.45,16.5,179.5,122.71,101.21
2016,11,25,14,30,41.0,203.0,3.4,16.0,224.0,136.44,113.4
2016,11,25,14,45,53.0,193.0,3.35,16.0,217.5,130.27,108.32
2016,11,25,15,0,65.0,183.0,3.3,16.0,211.0,123.87,103.04
2016,11,25,15,15,52.5,167.5,3.15,15.5,188.5,113.91,94.82
2016,11,25,15,30,40.0,152.0,3.0,15.0,166.0,103.75,86.32
2016,11,25,15,45,34.5,131.5,2.95,15.0,143.0,90.8,75.07
2016,11,25,16,0,29.0,111.0,2.9,15.0,120.0,77.57,63.4
2016,11,25,16,15,18.5,90.0,2.7,14.5,95.0,64.73,52.0
2016,11,25,16,30,8.0,69.0,2.5,14.0,70.0,50.09,38.77
2016,11,25,16,45,4.0,47.5,2.35,14.0,48.0,35.04,24.93
2016,11,25,17,0,0.0,26.0,2.2,14.0,26.0,19.72,10.39
2016,11,25,17,15,0.0,13.0,2.1,13.5,13.0,9.91,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,3.0,10.5,2.05,10.0,11.0,10.51,0.0
2016,11,26,7,30,6.0,21.0,2.2,10.0,22.0,24.36,3.24
2016,11,26,7,45,57.0,42.0,2.4,10.5,51.0,115.01,89.99
2016,11,26,8,0,108.0,63.0,2.6,11.0,80.0,178.64,148.1
2016,11,26,8,15,139.5,83.5,2.55,11.5,113.5,224.2,188.56
2016,11,26,8,30,171.0,104.0,2.5,12.0,147.0,268.55,226.7
2016,11,26,8,45,194.5,123.0,2.45,12.5,181.0,319.5,268.51
2016,11,26,9,0,218.0,142.0,2.4,13.0,215.0,352.89,294.97
2016,11,26,9,15,230.5,160.5,2.35,13.5,247.0,375.25,311.56
2016,11,26,9,30,243.0,179.0,2.3,14.0,279.0,395.8,326.27
2016,11,26,9,45,253.0,195.5,2.25,15.0,308.0,410.16,335.09
2016,11,26,10,0,263.0,212.0,2.2,16.0,337.0,422.6,342.18
2016,11,26,10,15,279.0,220.0,2.15,16.5,361.0,428.27,344.73
2016,11,26,10,30,295.0,228.0,2.1,17.0,385.0,432.06,345.73
2016,11,26,10,45,227.5,247.5,2.05,17.5,372.0,377.57,300.74
2016,11,26,11,0,160.0,267.0,2.0,18.0,359.0,340.0,269.18
2016,11,26,11,15,180.0,275.0,1.95,18.0,381.5,345.8,272.92
2016,11,26,11,30,200.0,283.0,1.9,18.0,404.0,349.25,274.39
2016,11,26,11,45,275.0,275.0,1.85,18.5,444.0,371.8,289.64
2016,11,26,12,0,350.0,267.0,1.8,19.0,484.0,378.41,291.53
2016,11,26,12,15,332.0,272.0,1.75,19.0,478.0,350.4,267.79
2016,11,26,12,30,314.0,277.0,1.7,19.0,472.0,323.08,244.72
2016,11,26,12,45,167.0,253.0,1.65,19.5,356.5,237.78,180.27
2016,11,26,13,0,20.0,229.0,1.6,20.0,241.0,174.03,134.38
2016,11,26,13,15,10.0,191.0,1.55,20.0,197.0,143.37,110.59
2016,11,26,13,30,0.0,153.0,1.5,20.0,153.0,114.33,87.9
2016,11,26,13,45,0.0,150.5,1.5,20.0,150.5,111.75,85.99
2016,11,26,14,0,0.0,148.0,1.5,20.0,148.0,109.19,88.02
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.5,113.01,91.42
2016,11,26,14,30,2.0,161.0,1.5,20.0,163.0,116.56,94.61
2016,11,26,14,45,1.0,103.0,1.5,20.0,104.0,77.83,61.79
2016,11,26,15,0,0.0,45.0,1.5,20.0,45.0,34.42,24.44
2016,11,26,15,15,0.0,40.0,1.45,19.5,40.0,30.56,21.21
2016,11,26,15,30,0.0,35.0,1.4,19.0,35.0,26.71,17.93
2016,11,26,15,45,0.0,30.0,1.4,19.0,30.0,22.86,14.57
2016,11,26,16,0,0.0,25.0,1.4,19.0,25.0,19.03,11.18
2016,11,26,16,15,0.0,20.0,1.25,18.5,20.0,15.2,7.79
2016,11,26,16,30,0.0,15.0,1.1,18.0,15.0,11.39,4.36
2016,11,26,16,45,0.0,10.0,0.95,17.5,10.0,7.58,0.9
2016,11,26,17,0,0.0,5.0,0.8,17.0,5.0,3.78,0.0
2016,11,26,17,15,0.0,2.5,0.85,16.5,2.5,1.89,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,3.0,3.3,12.5,3.0,2.36,0.0
2016,11,27,7,30,0.0,6.0,3.5,13.0,6.0,4.54,0.0
2016,11,27,7,45,0.0,13.5,3.75,13.5,13.5,10.25,2.62
2016,11,27,8,0,0.0,21.0,4.0,14.0,21.0,15.98,7.8
2016,11,27,8,15,0.0,29.5,4.3,14.5,29.5,22.48,13.51
2016,11,27,8,30,0.0,38.0,4.6,15.0,38.0,29.01,19.17
2016,11,27,8,45,0.0,46.5,4.9,16.0,46.5,35.55,24.7
2016,11,27,9,0,0.0,55.0,5.2,17.0,55.0,42.1,30.14
2016,11,27,9,15,0.0,63.0,5.4,17.5,63.0,48.28,35.24
2016,11,27,9,30,0.0,71.0,5.6,18.0,71.0,54.48,40.28
2016,11,27,9,45,0.0,77.5,5.85,18.5,77.5,59.52,44.3
2016,11,27,10,0,0.0,84.0,6.1,19.0,84.0,64.64,48.35
2016,11,27,10,15,0.0,90.0,6.2,19.5,90.0,69.45,52.12
2016,11,27,10,30,0.0,96.0,6.3,20.0,96.0,74.23,55.84
2016,11,27,10,45,0.0,94.0,6.45,20.5,94.0,72.51,54.21
2016,11,27,11,0,0.0,92.0,6.6,21.0,92.0,70.88,52.67
2016,11,27,11,15,0.0,95.0,6.65,21.0,95.0,73.24,54.53
2016,11,27,11,30,0.0,98.0,6.7,21.0,98.0,75.58,56.38
2016,11,27,11,45,0.0,123.5,6.75,21.5,123.5,95.39,72.32
2016,11,27,12,0,0.0,149.0,6.8,22.0,149.0,114.83,87.83
2016,11,27,12,15,0.0,149.0,6.8,22.0,149.0,114.36,87.42
2016,11,27,12,30,0.0,149.0,6.8,22.0,149.0,113.89,87.04
2016,11,27,12,45,65.5,218.0,6.8,22.5,258.0,182.44,139.86
2016,11,27,13,0,131.0,287.0,6.8,23.0,367.0,235.72,178.8
2016,11,27,13,15,101.0,273.5,6.75,23.0,334.5,209.74,158.91
2016,11,27,13,30,71.0,260.0,6.7,23.0,302.0,186.72,142.11
2016,11,27,13,45,35.5,189.5,6.65,23.5,210.5,135.01,102.72
2016,11,27,14,0,0.0,119.0,6.6,24.0,119.0,89.64,70.49
2016,11,27,14,15,0.0,118.5,6.5,23.5,118.5,89.06,70.29
2016,11,27,14,30,0.0,118.0,6.4,23.0,118.0,88.4,70.03
2016,11,27,14,45,101.5,152.0,6.3,23.0,196.0,104.99,84.29
2016,11,27,15,0,203.0,186.0,6.2,23.0,274.0,124.67,101.19
2016,11,27,15,15,192.5,169.0,6.0,23.0,245.5,114.41,92.68
2016,11,27,15,30,182.0,152.0,5.8,23.0,217.0,103.87,83.87
2016,11,27,15,45,168.5,132.5,5.6,23.0,186.5,91.65,73.52
2016,11,27,16,0,155.0,113.0,5.4,23.0,156.0,79.11,62.75
2016,11,27,16,15,261.5,88.0,5.05,22.5,144.0,63.55,49.3
2016,11,27,16,30,368.0,63.0,4.7,22.0,132.0,47.37,35.12
2016,11,27,16,45,272.5,49.0,4.4,21.5,91.5,36.84,25.58
2016,11,27,17,0,177.0,35.0,4.1,21.0,51.0,26.31,15.06
2016,11,27,17,15,88.5,17.5,4.0,20.5,25.5,13.26,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,64.0,10.5,5.1,18.0,14.0,55.97,0.0
2016,11,28,7,30,128.0,21.0,5.1,18.0,28.0,156.2,12.6
2016,11,28,7,45,232.0,35.5,5.1,18.5,64.5,272.17,211.68
2016,11,28,8,0,336.0,50.0,5.1,19.0,101.0,368.57,300.71
2016,11,28,8,15,393.0,63.0,5.2,19.5,143.0,426.76,351.81
2016,11,28,8,30,450.0,76.0,5.3,20.0,185.0,484.16,399.66
2016,11,28,8,45,510.0,80.0,5.45,20.5,228.5,537.73,442.55
2016,11,28,9,0,570.0,84.0,5.6,21.0,272.0,583.85,478.07
2016,11,28,9,15,685.0,78.5,5.85,21.0,334.5,657.58,535.2
2016,11,28,9,30,800.0,73.0,6.1,21.0,397.0,721.95,584.0
2016,11,28,9,45,828.5,74.5,6.35,21.5,438.0,728.15,586.83
2016,11,28,10,0,857.0,76.0,6.6,22.0,479.0,730.07,586.59
2016,11,28,10,15,874.0,77.5,6.7,22.0,513.0,719.43,577.47
2016,11,28,10,30,891.0,79.0,6.8,22.0,547.0,699.08,559.9
2016,11,28,10,45,908.0,78.5,6.95,22.0,575.5,678.94,542.21
2016,11,28,11,0,925.0,78.0,7.1,22.0,604.0,654.88,521.09
2016,11,28,11,15,932.0,79.0,6.95,22.0,622.5,622.59,492.51
2016,11,28,11,30,939.0,80.0,6.8,22.0,641.0,587.03,460.88
2016,11,28,11,45,947.0,78.5,6.65,22.5,652.0,546.46,423.94
2016,11,28,12,0,955.0,77.0,6.5,23.0,663.0,502.88,383.98
2016,11,28,12,15,955.0,77.0,6.45,23.0,664.5,454.54,340.46
2016,11,28,12,30,955.0,77.0,6.4,23.0,666.0,404.14,294.49
2016,11,28,12,45,952.5,77.0,6.35,23.0,658.5,351.15,246.0
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,296.78,196.67
2016,11,28,13,15,944.5,76.0,6.25,23.0,635.5,239.94,147.38
2016,11,28,13,30,939.0,75.0,6.2,23.0,620.0,182.55,102.64
2016,11,28,13,45,928.0,74.5,6.2,23.0,596.0,124.76,68.48
2016,11,28,14,0,917.0,74.0,6.2,23.0,572.0,75.85,59.1
2016,11,28,14,15,904.5,72.5,6.05,22.5,541.0,74.21,57.96
2016,11,28,14,30,892.0,71.0,5.9,22.0,510.0,72.48,56.72
2016,11,28,14,45,872.0,69.5,5.75,22.0,472.0,70.5,55.16
2016,11,28,15,0,852.0,68.0,5.6,22.0,434.0,62.5,48.41
2016,11,28,15,15,826.0,65.0,5.2,21.5,391.0,59.79,46.3
2016,11,28,15,30,800.0,62.0,4.8,21.0,348.0,57.07,44.13
2016,11,28,15,45,761.0,58.5,4.4,21.0,301.0,53.76,41.32
2016,11,28,16,0,722.0,55.0,4.0,21.0,254.0,50.48,38.45
2016,11,28,16,15,661.0,49.5,3.45,20.0,205.0,45.35,34.02
2016,11,28,16,30,600.0,44.0,2.9,19.0,156.0,40.29,29.45
2016,11,28,16,45,492.5,36.0,2.4,18.0,109.5,30.18,20.3
2016,11,28,17,0,385.0,28.0,1.9,17.0,63.0,23.38,13.02
2016,11,28,17,15,192.5,14.0,1.8,16.0,31.5,11.43,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.5,10.0,2.5,10.0,15.5,83.35,0.0
2016,11,29,7,30,203.0,20.0,2.9,11.0,31.0,210.34,0.0
2016,11,29,7,45,340.5,31.0,3.3,12.0,72.0,351.15,276.62
2016,11,29,8,0,478.0,42.0,3.7,13.0,113.0,471.97,388.39
2016,11,29,8,15,555.0,49.0,3.6,13.5,161.0,541.32,448.4
2016,11,29,8,30,632.0,56.0,3.5,14.0,209.0,608.93,503.41
2016,11,29,8,45,682.5,60.5,3.45,14.5,256.5,643.8,530.35
2016,11,29,9,0,733.0,65.0,3.4,15.0,304.0,682.64,558.83
2016,11,29,9,15,764.5,69.0,3.35,16.0,348.5,702.19,570.41
2016,11,29,9,30,796.0,73.0,3.3,17.0,393.0,717.83,578.56
2016,11,29,9,45,818.5,75.5,3.25,18.0,432.0,720.84,577.03
2016,11,29,10,0,841.0,78.0,3.2,19.0,471.0,719.81,572.58
2016,11,29,10,15,587.0,148.5,3.25,19.5,432.0,586.59,467.42
2016,11,29,10,30,333.0,219.0,3.3,20.0,393.0,448.39,356.8
2016,11,29,10,45,613.0,151.5,3.4,21.0,491.0,568.18,448.78
2016,11,29,11,0,893.0,84.0,3.5,22.0,589.0,640.84,500.6
2016,11,29,11,15,899.5,85.0,3.2,22.0,607.0,609.35,472.53
2016,11,29,11,30,906.0,86.0,2.9,22.0,625.0,574.71,442.23
2016,11,29,11,45,912.5,85.5,2.65,22.5,636.0,535.67,407.42
2016,11,29,12,0,919.0,85.0,2.4,23.0,647.0,493.78,369.86
2016,11,29,12,15,919.5,85.0,2.35,23.0,648.5,447.2,329.28
2016,11,29,12,30,920.0,85.0,2.3,23.0,650.0,398.59,286.26
2016,11,29,12,45,919.0,84.0,2.25,23.5,643.5,346.93,239.81
2016,11,29,13,0,918.0,83.0,2.2,24.0,637.0,293.83,192.48
2016,11,29,13,15,912.5,82.5,2.25,24.0,621.5,239.03,146.09
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,183.67,103.75
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,127.1,70.52
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,78.44,60.96
2016,11,29,14,15,877.0,77.0,2.55,24.0,529.5,76.52,59.51
2016,11,29,14,30,864.0,75.0,2.6,24.0,499.0,67.69,52.16
2016,11,29,14,45,848.0,72.5,2.7,24.0,462.5,65.66,50.57
2016,11,29,15,0,832.0,70.0,2.8,24.0,426.0,63.59,48.94
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.0,60.94,46.89
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,58.28,44.8
2016,11,29,15,45,740.5,60.0,2.05,22.5,295.5,54.67,41.84
2016,11,29,16,0,702.0,56.0,1.8,22.0,249.0,51.06,38.79
2016,11,29,16,15,640.5,50.5,1.7,20.5,200.5,45.99,34.51
2016,11,29,16,30,579.0,45.0,1.6,19.0,152.0,37.76,27.27
2016,11,29,16,45,473.0,36.5,1.5,18.0,106.5,30.47,20.56
2016,11,29,17,0,367.0,28.0,1.4,17.0,61.0,23.31,12.94
2016,11,29,17,15,183.5,14.0,1.45,16.5,30.5,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
