Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,53.54,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,312.82,249.67
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,532.55,444.79
2016,11,30,8,15,652.0,41.0,4.4,8.5,169.5,599.24,504.74
2016,11,30,8,30,725.0,47.0,4.6,9.0,219.0,663.57,559.56
2016,11,30,8,45,775.5,50.0,4.85,10.0,269.0,703.34,591.33
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,739.54,618.58
2016,11,30,9,15,856.0,55.5,5.0,11.5,365.0,747.54,622.26
2016,11,30,9,30,886.0,58.0,4.9,12.0,411.0,759.48,628.63
2016,11,30,9,45,910.0,59.0,4.8,12.5,452.5,760.96,626.65
2016,11,30,10,0,934.0,60.0,4.7,13.0,494.0,758.37,621.59
2016,11,30,10,15,948.5,61.5,4.5,13.5,528.5,745.4,608.21
2016,11,30,10,30,963.0,63.0,4.3,14.0,563.0,728.42,591.26
2016,11,30,10,45,974.0,63.5,4.1,14.5,590.0,703.99,567.84
2016,11,30,11,0,985.0,64.0,3.9,15.0,617.0,675.76,541.55
2016,11,30,11,15,991.0,64.5,3.75,15.5,636.0,640.87,510.04
2016,11,30,11,30,997.0,65.0,3.6,16.0,655.0,602.64,475.51
2016,11,30,11,45,1000.5,65.0,3.5,16.5,665.5,559.47,436.73
2016,11,30,12,0,1004.0,65.0,3.4,17.0,676.0,513.45,394.98
2016,11,30,12,15,1004.5,65.0,3.35,17.0,678.0,463.56,350.14
2016,11,30,12,30,1005.0,65.0,3.3,17.0,680.0,411.46,302.54
2016,11,30,12,45,1003.0,65.0,3.25,17.0,673.0,356.6,252.11
2016,11,30,13,0,1001.0,65.0,3.2,17.0,666.0,300.22,200.54
2016,11,30,13,15,996.0,64.5,3.15,17.0,650.5,241.58,149.06
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,182.22,102.08
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.0,121.82,65.4
2016,11,30,14,0,975.0,62.0,3.1,18.0,587.0,69.13,54.48
2016,11,30,14,15,963.5,61.0,3.1,17.5,556.0,67.7,53.5
2016,11,30,14,30,952.0,60.0,3.1,17.0,525.0,66.19,52.41
2016,11,30,14,45,932.5,59.5,3.1,17.0,487.0,64.78,51.3
2016,11,30,15,0,913.0,59.0,3.1,17.0,449.0,63.29,50.13
2016,11,30,15,15,889.0,56.5,2.9,16.5,405.5,60.23,47.66
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,57.06,45.06
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,53.25,41.75
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,45.68,35.03
2016,11,30,16,15,738.0,43.5,2.0,14.5,215.5,41.13,31.09
2016,11,30,16,30,682.0,39.0,1.7,13.0,165.0,36.65,27.02
2016,11,30,16,45,583.5,32.0,1.4,12.0,117.0,29.81,20.56
2016,11,30,17,0,485.0,25.0,1.1,11.0,69.0,23.12,13.18
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.5,11.19,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.5,99.59,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,29.0,240.41,0.0
2016,12,1,7,45,378.0,28.0,1.7,6.0,70.0,375.63,294.1
2016,12,1,8,0,505.0,39.0,1.9,7.0,111.0,487.77,404.09
2016,12,1,8,15,579.5,46.0,1.95,7.5,159.0,554.82,463.07
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,613.25,511.55
2016,12,1,8,45,697.0,58.5,2.1,9.0,254.0,650.76,540.44
2016,12,1,9,0,740.0,64.0,2.2,10.0,301.0,684.8,565.02
2016,12,1,9,15,771.0,68.0,2.45,11.0,345.0,704.0,578.12
2016,12,1,9,30,802.0,72.0,2.7,12.0,389.0,719.3,587.74
2016,12,1,9,45,823.0,74.5,2.95,13.0,428.0,721.25,586.98
2016,12,1,10,0,844.0,77.0,3.2,14.0,467.0,719.21,583.18
2016,12,1,10,15,858.5,79.5,3.35,14.5,500.0,708.5,573.14
2016,12,1,10,30,873.0,82.0,3.5,15.0,533.0,693.9,559.18
2016,12,1,10,45,883.5,83.0,3.65,15.5,559.0,671.19,538.87
2016,12,1,11,0,894.0,84.0,3.8,16.0,585.0,640.58,512.35
2016,12,1,11,15,900.5,85.0,3.75,16.5,603.0,609.25,484.15
2016,12,1,11,30,907.0,86.0,3.7,17.0,621.0,574.78,453.07
2016,12,1,11,45,912.5,85.5,3.65,17.5,631.5,535.4,417.66
2016,12,1,12,0,918.0,85.0,3.6,18.0,642.0,493.26,379.39
2016,12,1,12,15,918.5,85.5,3.6,18.0,644.0,447.35,338.16
2016,12,1,12,30,919.0,86.0,3.6,18.0,646.0,399.38,294.39
2016,12,1,12,45,916.5,85.5,3.6,18.5,639.0,347.86,246.82
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,295.04,198.47
2016,12,1,13,15,908.5,84.0,3.6,19.0,617.0,240.2,150.73
2016,12,1,13,30,903.0,83.0,3.6,19.0,602.0,184.83,107.16
2016,12,1,13,45,894.0,82.0,3.6,19.0,579.5,128.88,73.27
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,79.57,63.23
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,70.9,55.93
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,69.7,55.02
2016,12,1,14,45,841.5,75.5,3.6,19.0,460.5,67.69,53.4
2016,12,1,15,0,824.0,73.0,3.6,19.0,424.0,65.65,51.77
2016,12,1,15,15,797.5,69.5,3.3,18.5,382.0,62.69,49.42
2016,12,1,15,30,771.0,66.0,3.0,18.0,340.0,59.71,47.01
2016,12,1,15,45,732.0,62.0,2.75,17.5,294.0,56.14,44.03
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,52.59,40.97
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.0,43.52,32.99
2016,12,1,16,30,572.0,46.0,1.9,15.0,152.0,38.5,28.4
2016,12,1,16,45,468.0,37.5,1.6,14.0,106.5,31.26,21.62
2016,12,1,17,0,364.0,29.0,1.3,13.0,61.0,24.15,13.85
2016,12,1,17,15,182.0,14.5,1.3,12.5,30.5,11.83,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.5,2.4,9.0,4.5,3.54,0.0
2016,12,2,7,30,0.0,9.0,2.6,9.0,9.0,6.84,0.0
2016,12,2,7,45,0.0,24.0,2.85,9.5,24.0,18.63,8.96
2016,12,2,8,0,0.0,39.0,3.1,10.0,39.0,33.13,22.42
2016,12,2,8,15,0.0,57.5,3.15,10.0,57.5,51.05,38.33
2016,12,2,8,30,0.0,76.0,3.2,10.0,76.0,67.9,53.22
2016,12,2,8,45,1.5,94.0,3.25,10.5,94.5,84.67,67.78
2016,12,2,9,0,3.0,112.0,3.3,11.0,113.0,101.01,81.71
2016,12,2,9,15,5.0,126.0,3.3,11.5,128.0,113.02,91.73
2016,12,2,9,30,7.0,140.0,3.3,12.0,143.0,125.03,101.56
2016,12,2,9,45,44.0,169.5,3.35,12.5,189.5,193.13,159.22
2016,12,2,10,0,81.0,199.0,3.4,13.0,236.0,245.84,202.67
2016,12,2,10,15,68.0,209.0,3.45,13.5,241.5,239.32,195.87
2016,12,2,10,30,55.0,219.0,3.5,14.0,247.0,233.38,189.8
2016,12,2,10,45,102.5,239.0,3.6,14.5,295.0,276.67,224.82
2016,12,2,11,0,150.0,259.0,3.7,15.0,343.0,327.19,264.53
2016,12,2,11,15,75.0,185.0,3.75,15.5,227.0,196.27,157.49
2016,12,2,11,30,0.0,111.0,3.8,16.0,111.0,85.79,65.93
2016,12,2,11,45,0.0,86.5,3.85,16.5,86.5,66.61,49.96
2016,12,2,12,0,0.0,62.0,3.9,17.0,62.0,47.64,34.12
2016,12,2,12,15,0.0,107.5,3.9,16.5,107.5,82.76,63.31
2016,12,2,12,30,0.0,153.0,3.9,16.0,153.0,116.89,91.54
2016,12,2,12,45,0.0,103.0,3.9,16.0,103.0,79.18,60.44
2016,12,2,13,0,0.0,53.0,3.9,16.0,53.0,40.68,28.47
2016,12,2,13,15,1.5,115.5,3.9,16.0,116.5,88.42,68.17
2016,12,2,13,30,3.0,178.0,3.9,16.0,180.0,131.67,103.78
2016,12,2,13,45,43.5,209.0,3.9,16.0,232.5,147.13,115.28
2016,12,2,14,0,84.0,240.0,3.9,16.0,285.0,157.84,131.37
2016,12,2,14,15,60.5,218.5,3.9,16.0,250.5,145.53,121.05
2016,12,2,14,30,37.0,197.0,3.9,16.0,216.0,132.84,110.4
2016,12,2,14,45,18.5,111.5,3.95,16.0,121.0,81.81,66.36
2016,12,2,15,0,0.0,26.0,4.0,16.0,26.0,19.83,11.96
2016,12,2,15,15,0.0,23.5,3.95,15.5,23.5,17.91,10.33
2016,12,2,15,30,0.0,21.0,3.9,15.0,21.0,15.99,8.67
2016,12,2,15,45,0.0,18.0,3.85,15.0,18.0,13.69,6.62
2016,12,2,16,0,0.0,15.0,3.8,15.0,15.0,11.39,4.56
2016,12,2,16,15,0.0,12.0,3.75,14.5,12.0,9.1,2.49
2016,12,2,16,30,0.0,9.0,3.7,14.0,9.0,6.82,0.41
2016,12,2,16,45,0.0,6.0,3.7,13.5,6.0,4.54,0.0
2016,12,2,17,0,0.0,3.0,3.7,13.0,3.0,2.27,0.0
2016,12,2,17,15,0.0,1.5,3.7,13.0,1.5,1.13,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.38,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.76,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.51,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.5,4.0,3.03,0.0
2016,12,3,9,0,0.0,5.0,3.7,9.0,5.0,3.79,0.0
2016,12,3,9,15,17.0,79.5,3.75,9.0,86.0,82.57,66.98
2016,12,3,9,30,34.0,154.0,3.8,9.0,167.0,175.05,146.32
2016,12,3,9,45,17.0,111.5,3.85,9.0,118.0,102.15,83.27
2016,12,3,10,0,0.0,69.0,3.9,9.0,69.0,52.94,40.29
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,49.48,37.23
2016,12,3,10,30,0.0,60.0,4.2,9.0,60.0,46.02,34.17
2016,12,3,10,45,0.0,35.0,4.35,9.0,35.0,26.78,17.52
2016,12,3,11,0,0.0,10.0,4.5,9.0,10.0,7.64,0.95
2016,12,3,11,15,0.0,72.0,4.6,9.0,72.0,55.34,42.0
2016,12,3,11,30,0.0,134.0,4.7,9.0,134.0,103.99,83.34
2016,12,3,11,45,2.5,161.0,4.85,9.5,162.5,126.05,101.69
2016,12,3,12,0,5.0,188.0,5.0,10.0,191.0,147.25,119.17
2016,12,3,12,15,2.5,107.0,4.9,10.0,108.5,83.37,65.39
2016,12,3,12,30,0.0,26.0,4.8,10.0,26.0,19.91,11.42
2016,12,3,12,45,0.0,51.5,4.75,10.0,51.5,39.53,28.23
2016,12,3,13,0,0.0,77.0,4.7,10.0,77.0,59.24,45.05
2016,12,3,13,15,0.0,74.0,4.45,10.0,74.0,56.9,43.09
2016,12,3,13,30,0.0,71.0,4.2,10.0,71.0,54.57,41.15
2016,12,3,13,45,0.0,75.0,3.95,10.0,75.0,57.65,43.84
2016,12,3,14,0,0.0,79.0,3.7,10.0,79.0,60.74,48.84
2016,12,3,14,15,0.0,50.0,3.75,10.0,50.0,38.31,28.85
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,16.03,8.84
2016,12,3,14,45,0.0,29.0,3.9,10.0,29.0,22.14,14.41
2016,12,3,15,0,0.0,37.0,4.0,10.0,37.0,28.27,20.0
2016,12,3,15,15,0.0,33.5,3.75,10.0,33.5,25.57,17.6
2016,12,3,15,30,0.0,30.0,3.5,10.0,30.0,22.87,15.2
2016,12,3,15,45,0.0,25.5,3.25,10.0,25.5,19.42,12.08
2016,12,3,16,0,0.0,21.0,3.0,10.0,21.0,15.97,8.93
2016,12,3,16,15,0.0,17.0,2.7,9.5,17.0,12.91,6.12
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,9.86,3.28
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,6.82,0.41
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,3.78,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,1.89,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.79,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.4,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.06,0.0
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,9.1,2.22
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,12.15,4.96
2016,12,4,8,45,0.0,20.0,4.1,9.5,20.0,15.21,7.66
2016,12,4,9,0,0.0,24.0,4.3,10.0,24.0,18.27,10.32
2016,12,4,9,15,0.0,46.0,4.55,10.0,46.0,35.16,25.01
2016,12,4,9,30,0.0,68.0,4.8,10.0,68.0,52.16,39.67
2016,12,4,9,45,0.0,44.0,5.1,10.0,44.0,33.64,23.56
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,15.25,7.58
2016,12,4,10,15,0.0,51.5,5.25,10.0,51.5,39.45,28.45
2016,12,4,10,30,0.0,83.0,5.1,10.0,83.0,63.82,49.29
2016,12,4,10,45,0.0,61.5,4.95,10.5,61.5,47.19,34.89
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,30.64,20.62
2016,12,4,11,15,1.5,109.5,4.6,11.0,110.5,85.62,67.35
2016,12,4,11,30,3.0,179.0,4.4,11.0,181.0,141.64,114.26
2016,12,4,11,45,1.5,159.5,4.2,11.0,160.5,124.4,99.66
2016,12,4,12,0,0.0,140.0,4.0,11.0,140.0,107.94,85.84
2016,12,4,12,15,0.0,146.0,4.15,11.0,146.0,112.12,89.34
2016,12,4,12,30,0.0,152.0,4.3,11.0,152.0,116.16,92.72
2016,12,4,12,45,0.0,114.0,4.45,11.0,114.0,87.42,68.61
2016,12,4,13,0,0.0,76.0,4.6,11.0,76.0,58.46,44.19
2016,12,4,13,15,0.0,119.0,4.8,11.0,119.0,90.68,71.5
2016,12,4,13,30,0.0,162.0,5.0,11.0,162.0,120.44,96.6
2016,12,4,13,45,13.5,186.0,5.2,11.5,193.0,136.0,109.12
2016,12,4,14,0,27.0,210.0,5.4,12.0,224.0,148.09,125.15
2016,12,4,14,15,13.5,114.5,5.3,12.0,121.5,86.51,71.31
2016,12,4,14,30,0.0,19.0,5.2,12.0,19.0,14.5,7.35
2016,12,4,14,45,11.5,90.5,5.15,12.0,95.5,69.24,56.35
2016,12,4,15,0,23.0,162.0,5.1,12.0,172.0,115.41,97.43
2016,12,4,15,15,19.5,146.5,4.85,11.5,154.5,104.77,88.34
2016,12,4,15,30,16.0,131.0,4.6,11.0,137.0,94.0,79.07
2016,12,4,15,45,10.0,114.0,4.35,11.0,117.5,82.17,68.57
2016,12,4,16,0,4.0,97.0,4.1,11.0,98.0,70.23,57.83
2016,12,4,16,15,2.0,78.5,3.85,10.5,79.0,57.28,46.12
2016,12,4,16,30,0.0,60.0,3.6,10.0,60.0,44.21,34.1
2016,12,4,16,45,0.0,41.5,3.4,10.0,41.5,31.01,21.76
2016,12,4,17,0,0.0,23.0,3.2,10.0,23.0,17.57,8.68
2016,12,4,17,15,0.0,11.5,3.15,10.0,11.5,8.76,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,3.0,2.7,7.5,3.0,2.27,0.0
2016,12,5,8,0,0.0,5.0,2.8,8.0,5.0,3.78,0.0
2016,12,5,8,15,0.0,8.0,2.65,8.0,8.0,6.06,0.0
2016,12,5,8,30,0.0,11.0,2.5,8.0,11.0,8.34,1.66
2016,12,5,8,45,0.0,14.0,2.35,8.5,14.0,10.63,3.7
2016,12,5,9,0,0.0,17.0,2.2,9.0,17.0,12.92,5.71
2016,12,5,9,15,0.0,19.5,2.0,9.0,19.5,14.84,7.38
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,16.76,9.04
2016,12,5,9,45,0.0,21.5,1.65,9.0,21.5,16.39,8.69
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,16.02,8.34
2016,12,5,10,15,0.0,67.0,1.45,9.0,67.0,51.41,38.98
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,88.47,70.56
2016,12,5,10,45,0.0,68.0,1.35,9.5,68.0,52.21,39.35
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,17.58,9.53
2016,12,5,11,15,0.0,82.5,1.35,10.0,82.5,63.48,48.82
2016,12,5,11,30,0.0,142.0,1.4,10.0,142.0,110.39,88.28
2016,12,5,11,45,1.5,160.5,1.5,10.0,161.5,125.21,100.49
2016,12,5,12,0,3.0,179.0,1.6,10.0,181.0,139.46,112.25
2016,12,5,12,15,1.5,165.5,1.7,10.0,166.5,127.56,102.31
2016,12,5,12,30,0.0,152.0,1.8,10.0,152.0,116.16,92.87
2016,12,5,12,45,0.0,131.5,1.9,10.5,131.5,100.46,79.62
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,85.02,66.59
2016,12,5,13,15,7.0,158.5,2.1,11.0,162.5,120.26,95.87
2016,12,5,13,30,14.0,206.0,2.2,11.0,214.0,151.67,121.7
2016,12,5,13,45,13.5,199.0,2.35,11.0,206.5,144.26,115.85
2016,12,5,14,0,13.0,192.0,2.5,11.0,199.0,137.01,115.59
2016,12,5,14,15,9.0,178.0,2.55,11.0,183.0,127.69,107.68
2016,12,5,14,30,5.0,164.0,2.6,11.0,167.0,118.22,99.62
2016,12,5,14,45,3.5,154.0,2.7,11.0,156.0,111.17,93.65
2016,12,5,15,0,2.0,144.0,2.8,11.0,145.0,104.03,87.56
2016,12,5,15,15,1.0,129.5,2.75,11.0,130.0,93.99,78.85
2016,12,5,15,30,0.0,115.0,2.7,11.0,115.0,83.83,69.95
2016,12,5,15,45,308.5,91.0,2.7,11.0,175.0,65.1,53.25
2016,12,5,16,0,617.0,67.0,2.7,11.0,235.0,54.46,43.68
2016,12,5,16,15,554.5,60.0,2.35,10.5,189.0,48.95,38.65
2016,12,5,16,30,492.0,53.0,2.0,10.0,143.0,43.47,33.46
2016,12,5,16,45,405.5,41.5,1.7,10.0,100.5,34.17,24.58
2016,12,5,17,0,319.0,30.0,1.4,10.0,58.0,24.82,14.63
2016,12,5,17,15,159.5,15.0,1.35,9.5,29.0,12.21,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,21.0,159.96,0.0
2016,12,6,7,45,351.0,24.5,4.5,6.5,60.5,345.06,251.88
2016,12,6,8,0,502.0,35.0,4.7,7.0,100.0,476.81,398.26
2016,12,6,8,15,582.5,41.5,5.05,7.0,148.0,539.29,458.94
2016,12,6,8,30,663.0,48.0,5.4,7.0,196.0,609.98,522.25
2016,12,6,8,45,714.0,52.0,5.75,7.5,243.5,651.87,558.46
2016,12,6,9,0,765.0,56.0,6.1,8.0,291.0,690.3,590.1
2016,12,6,9,15,796.5,59.5,6.1,8.5,335.5,709.32,603.77
2016,12,6,9,30,828.0,63.0,6.1,9.0,380.0,724.49,613.75
2016,12,6,9,45,849.0,65.5,6.2,9.5,419.5,726.54,613.27
2016,12,6,10,0,870.0,68.0,6.3,10.0,459.0,717.99,604.34
2016,12,6,10,15,436.0,116.0,6.2,10.5,312.5,444.52,376.16
2016,12,6,10,30,2.0,164.0,6.1,11.0,166.0,134.09,108.5
2016,12,6,10,45,6.0,177.5,6.05,11.5,181.5,146.78,119.06
2016,12,6,11,0,10.0,191.0,6.0,12.0,197.0,158.96,128.84
2016,12,6,11,15,5.0,170.0,5.9,12.0,173.0,136.71,109.98
2016,12,6,11,30,0.0,149.0,5.8,12.0,149.0,116.0,92.48
2016,12,6,11,45,0.0,151.5,5.7,12.5,151.5,117.41,93.42
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,118.79,94.33
2016,12,6,12,15,0.0,140.0,5.5,13.0,140.0,107.57,84.95
2016,12,6,12,30,0.0,126.0,5.4,13.0,126.0,96.64,75.82
2016,12,6,12,45,0.0,113.0,5.35,13.0,113.0,86.67,67.5
2016,12,6,13,0,0.0,100.0,5.3,13.0,100.0,76.85,59.3
2016,12,6,13,15,0.0,125.5,5.2,13.0,125.5,95.39,74.9
2016,12,6,13,30,0.0,151.0,5.1,13.0,151.0,112.88,89.59
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,89.64,70.09
2016,12,6,14,0,0.0,86.0,5.0,14.0,86.0,66.16,52.83
2016,12,6,14,15,0.0,83.0,4.9,13.5,83.0,63.82,50.98
2016,12,6,14,30,0.0,80.0,4.8,13.0,80.0,61.48,49.12
2016,12,6,14,45,0.0,81.5,4.75,13.0,81.5,62.61,50.24
2016,12,6,15,0,0.0,83.0,4.7,13.0,83.0,63.45,51.1
2016,12,6,15,15,0.0,74.5,4.55,12.5,74.5,57.14,45.69
2016,12,6,15,30,0.0,66.0,4.4,12.0,66.0,50.61,40.01
2016,12,6,15,45,0.0,56.5,4.3,12.0,56.5,43.26,33.45
2016,12,6,16,0,0.0,47.0,4.2,12.0,47.0,35.94,26.84
2016,12,6,16,15,198.5,56.5,3.85,11.5,93.0,41.34,31.65
2016,12,6,16,30,397.0,66.0,3.5,11.0,139.0,49.66,38.83
2016,12,6,16,45,292.5,51.5,3.2,10.5,96.5,38.71,28.48
2016,12,6,17,0,188.0,37.0,2.9,10.0,54.0,27.78,17.05
2016,12,6,17,15,94.0,18.5,2.8,9.5,27.0,14.0,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,107.6,0.0
2016,12,7,7,45,265.5,26.0,1.65,4.0,53.5,279.64,199.32
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,402.06,335.16
2016,12,7,8,15,482.0,48.0,1.85,5.5,135.5,476.79,402.46
2016,12,7,8,30,564.0,57.0,1.8,6.0,181.0,550.27,464.13
2016,12,7,8,45,612.0,63.5,1.75,6.5,226.0,592.02,497.5
2016,12,7,9,0,660.0,70.0,1.7,7.0,271.0,630.84,526.77
2016,12,7,9,15,330.0,99.0,1.65,7.5,199.5,394.31,334.05
2016,12,7,9,30,0.0,128.0,1.6,8.0,128.0,108.37,87.94
2016,12,7,9,45,12.0,150.0,1.6,9.0,155.5,136.11,111.92
2016,12,7,10,0,24.0,172.0,1.6,10.0,183.0,162.89,133.96
2016,12,7,10,15,15.0,171.5,1.55,10.5,178.5,152.4,124.28
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,143.16,115.85
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,148.82,120.13
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,154.39,124.27
2016,12,7,11,15,9.0,193.0,1.5,12.0,198.5,158.14,127.14
2016,12,7,11,30,10.0,199.0,1.5,12.0,205.0,161.75,129.91
2016,12,7,11,45,16.0,213.5,1.5,12.5,223.5,174.39,139.82
2016,12,7,12,0,22.0,228.0,1.5,13.0,242.0,186.01,148.72
2016,12,7,12,15,22.0,229.0,1.5,13.0,242.5,183.89,146.74
2016,12,7,12,30,22.0,230.0,1.5,13.0,243.0,181.68,144.77
2016,12,7,12,45,22.0,228.0,1.55,13.5,241.0,177.2,140.74
2016,12,7,13,0,22.0,226.0,1.6,14.0,239.0,172.66,136.71
2016,12,7,13,15,28.0,228.0,1.55,14.0,244.5,171.8,135.71
2016,12,7,13,30,34.0,230.0,1.5,14.0,250.0,165.12,130.11
2016,12,7,13,45,257.5,210.0,1.5,14.5,347.5,156.44,116.04
2016,12,7,14,0,481.0,190.0,1.5,15.0,445.0,124.49,102.92
2016,12,7,14,15,374.5,198.5,1.35,15.0,391.0,131.82,109.43
2016,12,7,14,30,268.0,207.0,1.2,15.0,337.0,134.3,111.71
2016,12,7,14,45,361.0,175.5,1.05,15.5,336.5,118.91,98.47
2016,12,7,15,0,454.0,144.0,0.9,16.0,336.0,99.46,81.73
2016,12,7,15,15,427.5,135.5,0.75,15.5,302.0,94.36,77.66
2016,12,7,15,30,401.0,127.0,0.6,15.0,268.0,89.17,73.41
2016,12,7,15,45,377.5,112.5,0.45,15.0,231.0,80.03,65.48
2016,12,7,16,0,354.0,98.0,0.3,15.0,194.0,70.64,57.21
2016,12,7,16,15,317.0,82.0,0.45,14.0,156.0,59.82,47.73
2016,12,7,16,30,280.0,66.0,0.6,13.0,118.0,48.73,37.73
2016,12,7,16,45,216.0,49.5,0.8,12.5,82.5,36.85,26.68
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,24.78,14.53
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,12.5,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,0.0,24.5,6.95,2.0,24.5,22.4,10.22
2016,12,8,8,0,0.0,42.0,7.1,2.0,42.0,40.99,29.61
2016,12,8,8,15,12.0,61.5,7.2,2.0,64.5,69.17,55.71
2016,12,8,8,30,24.0,81.0,7.3,2.0,87.0,107.67,90.85
2016,12,8,8,45,36.5,100.0,7.45,2.5,110.5,134.7,115.41
2016,12,8,9,0,49.0,119.0,7.6,3.0,134.0,160.92,138.79
2016,12,8,9,15,58.5,138.0,7.6,3.0,158.5,184.0,159.14
2016,12,8,9,30,68.0,157.0,7.6,3.0,183.0,206.2,178.39
2016,12,8,9,45,69.5,175.0,7.6,3.5,204.0,220.3,189.78
2016,12,8,10,0,71.0,193.0,7.6,4.0,225.0,233.68,200.38
2016,12,8,10,15,50.0,195.0,7.55,4.0,218.5,213.37,181.73
2016,12,8,10,30,29.0,197.0,7.5,4.0,212.0,194.97,164.88
2016,12,8,10,45,29.5,208.0,7.45,4.0,223.5,200.8,169.49
2016,12,8,11,0,30.0,219.0,7.4,4.0,235.0,206.28,173.77
2016,12,8,11,15,15.0,188.0,7.3,3.5,196.0,157.46,131.61
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,122.46,101.3
2016,12,8,11,45,85.5,218.5,7.1,3.0,269.5,218.62,184.02
2016,12,8,12,0,171.0,280.0,7.0,3.0,382.0,304.72,255.58
2016,12,8,12,15,230.0,274.5,6.9,3.0,412.0,309.5,257.25
2016,12,8,12,30,289.0,269.0,6.8,3.0,442.0,311.81,255.9
2016,12,8,12,45,195.5,270.5,6.75,3.0,387.0,260.32,212.79
2016,12,8,13,0,102.0,272.0,6.7,3.0,332.0,221.35,181.84
2016,12,8,13,15,86.0,261.5,6.6,3.0,311.5,200.91,164.65
2016,12,8,13,30,70.0,251.0,6.5,3.0,291.0,182.48,149.72
2016,12,8,13,45,135.5,246.0,6.45,3.0,319.5,171.36,138.85
2016,12,8,14,0,201.0,241.0,6.4,3.0,348.0,155.36,136.0
2016,12,8,14,15,100.5,188.0,6.35,3.0,241.5,125.56,109.31
2016,12,8,14,30,0.0,135.0,6.3,3.0,135.0,99.58,85.91
2016,12,8,14,45,94.0,158.5,6.25,3.5,198.0,108.4,94.0
2016,12,8,15,0,188.0,182.0,6.2,4.0,261.0,122.05,106.45
2016,12,8,15,15,178.5,166.0,6.0,3.5,235.5,112.35,98.0
2016,12,8,15,30,169.0,150.0,5.8,3.0,210.0,102.38,89.21
2016,12,8,15,45,161.5,130.5,5.65,3.0,181.5,90.28,78.17
2016,12,8,16,0,154.0,111.0,5.5,3.0,153.0,77.84,66.67
2016,12,8,16,15,137.5,91.0,5.15,2.5,123.5,64.7,54.43
2016,12,8,16,30,121.0,71.0,4.8,2.0,94.0,51.25,41.69
2016,12,8,16,45,94.0,51.5,4.45,2.0,66.0,37.75,28.64
2016,12,8,17,0,67.0,32.0,4.1,2.0,38.0,23.99,14.59
2016,12,8,17,15,33.5,16.0,3.85,1.5,19.0,12.29,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,122.77,0.0
2016,12,9,7,45,307.5,24.0,2.85,-1.5,54.0,305.76,208.54
2016,12,9,8,0,462.0,36.0,3.1,-1.0,92.0,445.5,378.61
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,519.85,449.48
2016,12,9,8,30,630.0,51.0,3.3,0.0,186.0,592.97,513.99
2016,12,9,8,45,682.5,56.0,3.45,0.5,233.5,629.91,545.89
2016,12,9,9,0,735.0,61.0,3.6,1.0,281.0,671.2,579.52
2016,12,9,9,15,388.0,106.0,3.45,1.5,224.0,447.06,390.25
2016,12,9,9,30,41.0,151.0,3.3,2.0,167.0,178.78,152.84
2016,12,9,9,45,43.5,167.0,3.2,2.5,185.0,192.0,164.15
2016,12,9,10,0,46.0,183.0,3.1,3.0,203.0,204.73,174.28
2016,12,9,10,15,47.5,196.0,2.95,3.5,218.5,212.95,180.4
2016,12,9,10,30,49.0,209.0,2.8,4.0,234.0,220.79,186.13
2016,12,9,10,45,49.5,220.0,2.65,4.5,246.0,225.52,189.16
2016,12,9,11,0,50.0,231.0,2.5,5.0,258.0,229.89,191.87
2016,12,9,11,15,50.0,238.5,2.3,5.0,267.0,230.32,191.61
2016,12,9,11,30,50.0,246.0,2.1,5.0,276.0,230.5,191.14
2016,12,9,11,45,229.5,243.0,1.95,5.5,379.0,325.47,268.16
2016,12,9,12,0,409.0,240.0,1.8,6.0,482.0,386.19,312.73
2016,12,9,12,15,408.5,241.0,1.65,6.0,484.0,360.75,288.71
2016,12,9,12,30,408.0,242.0,1.5,6.0,486.0,334.39,264.18
2016,12,9,12,45,409.0,239.0,1.4,6.5,481.5,304.79,236.52
2016,12,9,13,0,410.0,236.0,1.3,7.0,477.0,274.49,208.45
2016,12,9,13,15,323.0,247.0,1.2,7.0,434.0,235.34,178.12
2016,12,9,13,30,236.0,258.0,1.1,7.0,391.0,206.74,158.52
2016,12,9,13,45,220.0,249.0,1.05,7.5,370.0,180.14,139.55
2016,12,9,14,0,204.0,240.0,1.0,8.0,349.0,155.33,132.38
2016,12,9,14,15,134.0,223.0,1.0,8.0,293.0,144.35,123.13
2016,12,9,14,30,64.0,206.0,1.0,8.0,237.0,137.9,117.76
2016,12,9,14,45,59.0,190.0,1.0,8.0,217.0,128.29,109.58
2016,12,9,15,0,54.0,174.0,1.0,8.0,197.0,118.44,101.14
2016,12,9,15,15,50.0,158.0,1.05,7.5,177.5,108.38,92.63
2016,12,9,15,30,46.0,142.0,1.1,7.0,158.0,98.09,83.78
2016,12,9,15,45,368.5,101.0,1.15,7.0,203.0,72.43,60.72
2016,12,9,16,0,691.0,60.0,1.2,7.0,248.0,54.21,44.16
2016,12,9,16,15,630.0,54.0,1.1,6.0,200.5,45.03,35.81
2016,12,9,16,30,569.0,48.0,1.0,5.0,153.0,40.06,31.09
2016,12,9,16,45,467.5,39.0,0.9,4.5,108.0,32.47,23.69
2016,12,9,17,0,366.0,30.0,0.8,4.0,63.0,24.98,15.39
2016,12,9,17,15,183.0,15.0,0.85,3.5,31.5,12.24,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,39.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,79.0,12.0,1.4,2.0,14.0,67.86,0.0
2016,12,10,7,45,217.5,26.5,1.7,2.5,49.0,237.48,151.9
2016,12,10,8,0,356.0,41.0,2.0,3.0,84.0,367.72,307.92
2016,12,10,8,15,443.5,51.0,2.1,3.5,129.0,448.27,382.2
2016,12,10,8,30,531.0,61.0,2.2,4.0,174.0,527.32,450.38
2016,12,10,8,45,265.5,49.0,2.3,4.5,105.5,290.52,253.24
2016,12,10,9,0,0.0,37.0,2.4,5.0,37.0,28.23,19.36
2016,12,10,9,15,0.0,67.5,2.5,5.5,67.5,51.9,40.31
2016,12,10,9,30,0.0,98.0,2.6,6.0,98.0,79.04,63.88
2016,12,10,9,45,0.0,119.0,2.75,6.5,119.0,97.21,79.33
2016,12,10,10,0,0.0,140.0,2.9,7.0,140.0,115.04,94.32
2016,12,10,10,15,0.0,123.0,2.95,7.5,123.0,97.98,79.3
2016,12,10,10,30,0.0,106.0,3.0,8.0,106.0,82.71,65.94
2016,12,10,10,45,0.0,131.0,3.15,8.5,131.0,103.19,83.17
2016,12,10,11,0,0.0,156.0,3.3,9.0,156.0,123.4,99.96
2016,12,10,11,15,16.0,193.5,3.35,9.0,203.0,162.77,133.08
2016,12,10,11,30,32.0,231.0,3.4,9.0,250.0,208.08,170.57
2016,12,10,11,45,20.0,214.0,3.5,9.5,226.0,176.96,144.07
2016,12,10,12,0,8.0,197.0,3.6,10.0,202.0,155.83,126.16
2016,12,10,12,15,10.0,203.0,3.65,10.0,209.0,159.57,129.17
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,162.87,131.78
2016,12,10,12,45,9.5,201.5,3.75,10.5,207.5,154.6,124.67
2016,12,10,13,0,7.0,194.0,3.8,11.0,199.0,146.77,118.01
2016,12,10,13,15,9.5,196.5,3.8,11.0,202.5,147.17,118.29
2016,12,10,13,30,12.0,199.0,3.8,11.0,206.0,146.98,118.12
2016,12,10,13,45,12.0,194.0,3.85,11.0,201.0,141.14,113.51
2016,12,10,14,0,12.0,189.0,3.9,11.0,196.0,135.18,114.19
2016,12,10,14,15,6.0,139.0,3.9,11.0,142.5,102.77,85.93
2016,12,10,14,30,0.0,89.0,3.9,11.0,89.0,68.15,55.43
