Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,56.43,45.11
2016,12,10,15,0,0.0,58.0,3.9,11.0,58.0,44.43,34.46
2016,12,10,15,15,0.0,52.0,3.8,10.5,52.0,39.79,30.43
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,35.16,26.36
2016,12,10,15,45,308.0,57.5,3.6,10.0,141.5,42.96,33.47
2016,12,10,16,0,616.0,69.0,3.5,10.0,237.0,55.96,45.21
2016,12,10,16,15,552.0,62.0,3.1,9.5,191.0,50.47,40.18
2016,12,10,16,30,488.0,55.0,2.7,9.0,145.0,45.03,35.01
2016,12,10,16,45,393.0,43.5,2.35,8.5,102.5,35.72,26.14
2016,12,10,17,0,298.0,32.0,2.0,8.0,60.0,26.4,16.29
2016,12,10,17,15,149.0,16.0,2.0,7.5,30.0,13.01,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,9.0,13.0,81.74,0.0
2016,12,11,7,45,246.0,23.5,4.1,9.5,48.0,255.22,151.61
2016,12,11,8,0,393.0,36.0,4.3,10.0,83.0,391.69,321.39
2016,12,11,8,15,479.5,44.5,4.6,10.5,127.5,468.8,393.71
2016,12,11,8,30,566.0,53.0,4.9,11.0,172.0,544.95,460.18
2016,12,11,8,45,622.5,58.0,5.2,11.5,218.0,591.38,499.9
2016,12,11,9,0,679.0,63.0,5.5,12.0,264.0,634.95,535.53
2016,12,11,9,15,339.5,45.5,5.55,12.5,146.0,340.72,292.09
2016,12,11,9,30,0.0,28.0,5.6,13.0,28.0,21.35,12.71
2016,12,11,9,45,0.0,31.0,5.65,14.0,31.0,23.66,14.63
2016,12,11,10,0,0.0,34.0,5.7,15.0,34.0,25.97,16.49
2016,12,11,10,15,0.0,37.0,5.75,15.5,37.0,28.28,18.36
2016,12,11,10,30,0.0,40.0,5.8,16.0,40.0,30.6,20.23
2016,12,11,10,45,14.5,127.0,5.85,16.5,135.0,109.15,86.07
2016,12,11,11,0,29.0,214.0,5.9,17.0,230.0,201.53,161.65
2016,12,11,11,15,84.0,241.0,5.9,17.0,288.5,252.47,203.1
2016,12,11,11,30,139.0,268.0,5.9,17.0,347.0,306.71,246.19
2016,12,11,11,45,142.0,273.5,5.95,17.5,355.5,300.39,239.62
2016,12,11,12,0,145.0,279.0,6.0,18.0,364.0,293.21,232.4
2016,12,11,12,15,134.5,279.5,5.95,18.0,359.0,275.9,217.59
2016,12,11,12,30,124.0,280.0,5.9,18.0,354.0,259.26,203.42
2016,12,11,12,45,95.0,270.5,5.85,18.5,327.0,229.38,178.96
2016,12,11,13,0,66.0,261.0,5.8,19.0,300.0,205.85,160.15
2016,12,11,13,15,186.5,254.0,5.7,19.0,360.5,215.3,162.39
2016,12,11,13,30,307.0,247.0,5.6,19.0,421.0,208.77,151.89
2016,12,11,13,45,225.0,245.0,5.5,19.5,370.0,179.33,133.67
2016,12,11,14,0,143.0,243.0,5.4,20.0,319.0,156.01,128.07
2016,12,11,14,15,135.0,229.5,5.15,19.5,298.0,147.55,121.36
2016,12,11,14,30,127.0,216.0,4.9,19.0,277.0,140.0,115.37
2016,12,11,14,45,143.0,200.0,4.65,19.0,264.0,131.44,108.28
2016,12,11,15,0,159.0,184.0,4.4,19.0,251.0,122.56,100.89
2016,12,11,15,15,152.0,167.5,4.25,18.5,226.5,112.7,92.8
2016,12,11,15,30,145.0,151.0,4.1,18.0,202.0,102.57,84.37
2016,12,11,15,45,404.0,106.5,3.95,17.5,222.5,76.48,61.85
2016,12,11,16,0,663.0,62.0,3.8,17.0,243.0,51.22,39.74
2016,12,11,16,15,603.0,55.5,3.65,16.5,196.5,45.91,35.02
2016,12,11,16,30,543.0,49.0,3.5,16.0,150.0,40.64,30.15
2016,12,11,16,45,441.5,40.0,3.35,15.5,106.0,33.12,23.09
2016,12,11,17,0,340.0,31.0,3.2,15.0,62.0,25.7,15.23
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.0,12.62,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,56.0,5.0,3.25,5.0,6.0,0.0,0.0
2016,12,12,7,30,112.0,10.0,3.4,5.0,12.0,90.44,0.0
2016,12,12,7,45,264.5,22.0,3.55,5.5,47.0,266.19,150.52
2016,12,12,8,0,417.0,34.0,3.7,6.0,82.0,407.6,337.24
2016,12,12,8,15,503.0,41.5,3.7,6.5,127.0,482.84,408.74
2016,12,12,8,30,589.0,49.0,3.7,7.0,172.0,557.25,473.43
2016,12,12,8,45,643.0,54.5,3.7,7.5,218.0,602.27,511.17
2016,12,12,9,0,697.0,60.0,3.7,8.0,264.0,639.47,540.64
2016,12,12,9,15,732.0,63.5,3.55,8.5,307.5,662.3,556.83
2016,12,12,9,30,767.0,67.0,3.4,9.0,351.0,681.36,569.26
2016,12,12,9,45,791.5,70.0,3.25,10.0,390.0,688.06,570.57
2016,12,12,10,0,816.0,73.0,3.1,11.0,429.0,690.83,568.75
2016,12,12,10,15,832.5,75.0,2.95,11.5,462.5,682.78,559.27
2016,12,12,10,30,849.0,77.0,2.8,12.0,496.0,670.9,546.1
2016,12,12,10,45,860.0,78.5,2.65,12.5,522.5,651.04,526.73
2016,12,12,11,0,871.0,80.0,2.5,13.0,549.0,623.32,501.34
2016,12,12,11,15,878.5,81.0,2.3,13.5,568.0,594.65,474.64
2016,12,12,11,30,886.0,82.0,2.1,14.0,587.0,562.83,445.14
2016,12,12,11,45,893.0,81.5,1.95,14.5,598.5,526.27,411.81
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,486.86,375.66
2016,12,12,12,15,901.0,81.0,1.55,15.0,613.0,442.71,335.54
2016,12,12,12,30,902.0,81.0,1.3,15.0,616.0,396.49,293.07
2016,12,12,12,45,899.5,81.0,1.05,15.5,610.5,347.29,247.39
2016,12,12,13,0,897.0,81.0,0.8,16.0,605.0,296.74,200.88
2016,12,12,13,15,892.0,80.0,0.75,16.0,592.0,243.78,154.77
2016,12,12,13,30,887.0,79.0,0.7,16.0,579.0,190.2,111.73
2016,12,12,13,45,877.5,78.5,0.7,16.5,557.5,136.16,76.57
2016,12,12,14,0,868.0,78.0,0.7,17.0,536.0,82.38,66.02
2016,12,12,14,15,855.5,76.0,0.75,17.0,508.0,68.16,53.99
2016,12,12,14,30,843.0,74.0,0.8,17.0,480.0,66.57,52.75
2016,12,12,14,45,820.0,73.0,0.9,17.0,444.5,65.49,51.93
2016,12,12,15,0,797.0,72.0,1.0,17.0,409.0,64.44,51.14
2016,12,12,15,15,771.0,69.0,0.95,16.5,369.0,61.88,49.12
2016,12,12,15,30,745.0,66.0,0.9,16.0,329.0,59.32,47.07
2016,12,12,15,45,705.5,62.0,0.85,16.0,284.5,55.78,44.01
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,52.27,40.89
2016,12,12,16,15,607.0,52.5,0.8,15.0,194.5,43.64,33.28
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,39.09,29.1
2016,12,12,16,45,449.0,38.0,0.85,13.5,105.0,31.52,21.98
2016,12,12,17,0,350.0,29.0,0.9,13.0,61.0,24.04,14.13
2016,12,12,17,15,175.0,14.5,0.95,12.5,30.5,11.78,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,185.24,93.7
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,340.99,277.2
2016,12,13,8,15,414.5,49.5,3.3,11.5,120.0,423.05,352.76
2016,12,13,8,30,504.0,60.0,3.3,12.0,164.0,504.03,421.77
2016,12,13,8,45,570.0,65.5,3.3,12.5,210.0,559.33,467.18
2016,12,13,9,0,636.0,71.0,3.3,13.0,256.0,611.39,507.93
2016,12,13,9,15,674.0,76.0,3.45,13.5,299.5,637.91,527.71
2016,12,13,9,30,712.0,81.0,3.6,14.0,343.0,660.86,544.1
2016,12,13,9,45,746.5,82.0,3.8,15.0,383.0,672.52,550.52
2016,12,13,10,0,781.0,83.0,4.0,16.0,423.0,677.02,551.34
2016,12,13,10,15,799.0,85.5,4.05,16.0,456.5,671.32,545.05
2016,12,13,10,30,817.0,88.0,4.1,16.0,490.0,661.74,535.54
2016,12,13,10,45,836.0,87.5,4.15,16.5,518.0,645.72,519.99
2016,12,13,11,0,855.0,87.0,4.2,17.0,546.0,625.75,501.16
2016,12,13,11,15,863.0,88.0,4.2,17.0,565.0,597.01,476.0
2016,12,13,11,30,871.0,89.0,4.2,17.0,584.0,565.05,447.88
2016,12,13,11,45,889.0,84.0,4.2,17.5,597.5,527.44,414.02
2016,12,13,12,0,907.0,79.0,4.2,18.0,611.0,489.13,378.73
2016,12,13,12,15,908.0,79.0,4.25,18.0,614.5,444.8,338.78
2016,12,13,12,30,909.0,79.0,4.3,18.0,618.0,398.38,296.26
2016,12,13,12,45,908.5,78.5,4.35,18.0,613.0,349.17,250.85
2016,12,13,13,0,908.0,78.0,4.4,18.0,608.0,298.4,204.08
2016,12,13,13,15,903.0,77.0,4.35,18.0,594.5,245.0,156.53
2016,12,13,13,30,898.0,76.0,4.3,18.0,581.0,190.95,112.24
2016,12,13,13,45,891.0,74.5,4.25,18.0,560.5,135.94,75.67
2016,12,13,14,0,884.0,73.0,4.2,18.0,540.0,80.96,64.74
2016,12,13,14,15,871.5,71.5,4.15,17.5,512.0,72.64,57.82
2016,12,13,14,30,859.0,70.0,4.1,17.0,484.0,70.95,56.59
2016,12,13,14,45,835.0,70.0,4.05,17.0,448.0,63.62,50.31
2016,12,13,15,0,811.0,70.0,4.0,17.0,412.0,63.22,50.08
2016,12,13,15,15,785.5,67.0,3.85,16.5,372.0,60.62,48.01
2016,12,13,15,30,760.0,64.0,3.7,16.0,332.0,58.0,45.89
2016,12,13,15,45,719.5,60.5,3.6,16.0,287.5,54.78,43.1
2016,12,13,16,0,679.0,57.0,3.5,16.0,243.0,51.6,40.27
2016,12,13,16,15,621.0,51.5,3.1,15.0,197.0,43.01,32.69
2016,12,13,16,30,563.0,46.0,2.7,14.0,151.0,38.41,28.46
2016,12,13,16,45,459.5,38.0,2.35,13.0,107.0,31.58,22.05
2016,12,13,17,0,356.0,30.0,2.0,12.0,63.0,24.9,14.95
2016,12,13,17,15,178.0,15.0,2.05,11.5,31.5,12.2,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,18.0,2.25,4.5,38.5,197.71,93.05
2016,12,14,8,0,367.0,36.0,2.5,5.0,77.0,370.55,305.54
2016,12,14,8,15,457.0,45.0,2.35,5.5,121.5,450.98,381.08
2016,12,14,8,30,547.0,54.0,2.2,6.0,166.0,530.47,448.99
2016,12,14,8,45,600.5,61.0,2.05,7.0,211.5,577.37,486.29
2016,12,14,9,0,654.0,68.0,1.9,8.0,257.0,621.47,518.95
2016,12,14,9,15,334.5,102.0,1.8,8.5,199.0,401.48,339.24
2016,12,14,9,30,15.0,136.0,1.7,9.0,141.0,129.5,106.13
2016,12,14,9,45,21.5,152.5,1.65,10.0,161.5,147.01,121.07
2016,12,14,10,0,28.0,169.0,1.6,11.0,182.0,177.5,145.84
2016,12,14,10,15,29.0,182.5,1.6,11.5,196.5,186.87,152.83
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,195.86,159.51
2016,12,14,10,45,26.0,201.0,1.65,12.5,214.5,181.39,146.88
2016,12,14,11,0,22.0,206.0,1.7,13.0,218.0,180.04,145.15
2016,12,14,11,15,23.0,213.0,1.65,13.5,226.0,183.61,147.48
2016,12,14,11,30,24.0,220.0,1.6,14.0,234.0,187.02,149.64
2016,12,14,11,45,14.5,204.5,1.6,14.5,213.0,166.92,132.79
2016,12,14,12,0,5.0,189.0,1.6,15.0,192.0,148.43,117.44
2016,12,14,12,15,5.5,190.0,1.55,15.0,193.5,148.04,117.07
2016,12,14,12,30,6.0,191.0,1.5,15.0,195.0,147.57,116.6
2016,12,14,12,45,16.5,210.5,1.5,15.5,220.5,163.43,128.89
2016,12,14,13,0,27.0,230.0,1.5,16.0,246.0,177.16,139.19
2016,12,14,13,15,15.0,203.5,1.5,16.0,212.5,153.22,120.27
2016,12,14,13,30,3.0,177.0,1.5,16.0,179.0,131.19,103.06
2016,12,14,13,45,47.5,207.5,1.55,16.0,233.0,147.97,115.33
2016,12,14,14,0,92.0,238.0,1.6,16.0,287.0,158.3,131.35
2016,12,14,14,15,108.5,227.0,1.65,16.0,281.5,150.58,125.0
2016,12,14,14,30,125.0,216.0,1.7,16.0,276.0,139.97,116.22
2016,12,14,14,45,62.5,174.5,1.75,16.0,204.5,120.1,99.44
2016,12,14,15,0,0.0,133.0,1.8,16.0,133.0,97.06,79.76
2016,12,14,15,15,0.0,120.0,1.75,15.5,120.0,87.95,72.16
2016,12,14,15,30,0.0,107.0,1.7,15.0,107.0,78.75,64.36
2016,12,14,15,45,299.5,90.0,1.7,15.0,172.5,64.29,51.69
2016,12,14,16,0,599.0,73.0,1.7,15.0,238.0,58.78,46.8
2016,12,14,16,15,537.5,65.0,1.6,14.0,192.5,52.63,41.39
2016,12,14,16,30,476.0,57.0,1.5,13.0,147.0,46.5,35.78
2016,12,14,16,45,380.0,45.5,1.45,12.0,104.0,37.24,27.15
2016,12,14,17,0,284.0,34.0,1.4,11.0,61.0,27.98,17.67
2016,12,14,17,15,142.0,17.0,1.55,10.5,30.5,13.02,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,3.78,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,7.58,0.74
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,12.91,5.65
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,18.26,10.52
2016,12,15,8,45,0.0,30.5,3.25,5.0,30.5,23.24,14.98
2016,12,15,9,0,0.0,37.0,3.3,6.0,37.0,28.23,19.36
2016,12,15,9,15,0.0,44.0,3.15,6.0,44.0,33.62,24.12
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,39.02,28.84
2016,12,15,9,45,0.0,73.0,2.95,6.5,73.0,56.03,43.61
2016,12,15,10,0,0.0,95.0,2.9,7.0,95.0,74.42,59.39
2016,12,15,10,15,0.0,87.5,2.8,7.0,87.5,67.61,53.34
2016,12,15,10,30,0.0,80.0,2.7,7.0,80.0,61.48,47.93
2016,12,15,10,45,0.0,96.0,2.6,7.5,96.0,74.25,58.74
2016,12,15,11,0,0.0,112.0,2.5,8.0,112.0,87.09,69.49
2016,12,15,11,15,0.0,121.0,2.4,8.5,121.0,94.09,75.2
2016,12,15,11,30,0.0,130.0,2.3,9.0,130.0,100.97,80.78
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,111.26,89.2
2016,12,15,12,0,0.0,157.0,2.1,10.0,157.0,121.28,97.34
2016,12,15,12,15,2.0,170.5,2.05,10.0,171.5,131.78,106.02
2016,12,15,12,30,4.0,184.0,2.0,10.0,186.0,141.68,114.15
2016,12,15,12,45,2.0,173.5,1.95,10.5,174.5,132.14,106.03
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,123.06,98.38
2016,12,15,13,15,0.0,161.0,1.9,11.0,161.0,120.81,96.59
2016,12,15,13,30,0.0,159.0,1.9,11.0,159.0,118.51,94.77
2016,12,15,13,45,0.0,133.0,1.9,11.5,133.0,99.79,79.06
2016,12,15,14,0,0.0,107.0,1.9,12.0,107.0,81.22,63.46
2016,12,15,14,15,0.0,116.5,1.9,12.0,116.5,87.55,72.21
2016,12,15,14,30,0.0,126.0,1.9,12.0,126.0,93.64,77.7
2016,12,15,14,45,0.0,110.5,1.9,12.0,110.5,82.82,68.31
2016,12,15,15,0,0.0,95.0,1.9,12.0,95.0,71.84,58.74
2016,12,15,15,15,0.0,85.5,1.85,12.0,85.5,64.89,52.7
2016,12,15,15,30,0.0,76.0,1.8,12.0,76.0,57.89,46.54
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,62.92,51.11
2016,12,15,16,0,483.0,96.0,1.7,12.0,229.0,70.81,58.14
2016,12,15,16,15,420.5,84.5,1.5,11.0,184.5,62.52,50.76
2016,12,15,16,30,358.0,73.0,1.3,10.0,140.0,54.15,43.08
2016,12,15,16,45,270.0,56.5,1.1,9.5,98.5,42.08,31.75
2016,12,15,17,0,182.0,40.0,0.9,9.0,57.0,29.91,19.56
2016,12,15,17,15,91.0,20.0,0.95,8.5,28.5,15.11,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.5,169.93,58.31
2016,12,16,8,0,307.0,38.0,3.8,9.0,71.0,325.19,264.15
2016,12,16,8,15,398.5,48.5,3.95,9.5,114.0,408.78,343.72
2016,12,16,8,30,490.0,59.0,4.1,10.0,157.0,491.33,415.7
2016,12,16,8,45,557.0,65.0,4.35,11.0,203.0,548.17,463.33
2016,12,16,9,0,624.0,71.0,4.6,12.0,249.0,601.87,506.32
2016,12,16,9,15,662.0,76.0,4.7,12.5,292.0,628.75,526.85
2016,12,16,9,30,700.0,81.0,4.8,13.0,335.0,652.1,543.89
2016,12,16,9,45,733.0,83.0,4.95,14.0,374.5,664.33,550.89
2016,12,16,10,0,766.0,85.0,5.1,15.0,414.0,669.14,551.9
2016,12,16,10,15,383.0,86.5,5.2,15.5,251.0,386.07,321.17
2016,12,16,10,30,0.0,88.0,5.3,16.0,88.0,67.85,51.43
2016,12,16,10,45,0.0,103.5,5.4,17.0,103.5,80.41,61.72
2016,12,16,11,0,0.0,119.0,5.5,18.0,119.0,92.83,71.63
2016,12,16,11,15,0.0,107.0,5.55,18.5,107.0,82.84,63.15
2016,12,16,11,30,0.0,95.0,5.6,19.0,95.0,73.23,55.05
2016,12,16,11,45,0.0,104.0,5.7,19.5,104.0,80.23,60.64
2016,12,16,12,0,0.0,113.0,5.8,20.0,113.0,87.13,66.12
2016,12,16,12,15,0.0,128.5,5.85,20.0,128.5,98.87,75.67
2016,12,16,12,30,0.0,144.0,5.9,20.0,144.0,110.28,84.95
2016,12,16,12,45,0.0,139.5,5.95,20.5,139.5,106.47,81.69
2016,12,16,13,0,0.0,135.0,6.0,21.0,135.0,102.74,78.53
2016,12,16,13,15,16.0,181.0,6.0,21.0,190.0,138.08,106.55
2016,12,16,13,30,32.0,227.0,6.0,21.0,245.0,164.3,127.02
2016,12,16,13,45,75.0,234.5,6.0,21.5,274.5,166.23,127.13
2016,12,16,14,0,118.0,242.0,6.0,22.0,304.0,156.73,120.92
2016,12,16,14,15,155.5,229.0,5.9,21.5,306.5,147.76,120.67
2016,12,16,14,30,193.0,216.0,5.8,21.0,309.0,141.39,115.73
2016,12,16,14,45,142.5,199.5,5.7,21.0,265.5,131.23,107.34
2016,12,16,15,0,92.0,183.0,5.6,21.0,222.0,123.94,101.36
2016,12,16,15,15,88.0,166.5,5.35,20.5,201.0,113.66,92.95
2016,12,16,15,30,84.0,150.0,5.1,20.0,180.0,103.13,84.23
2016,12,16,15,45,371.0,106.0,4.85,20.0,212.0,75.68,60.55
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,51.13,39.18
2016,12,16,16,15,600.5,55.5,4.25,19.0,198.5,45.86,34.62
2016,12,16,16,30,543.0,49.0,3.9,18.0,153.0,40.6,29.89
2016,12,16,16,45,441.5,40.5,3.6,17.5,109.0,33.47,23.26
2016,12,16,17,0,340.0,32.0,3.3,17.0,65.0,26.47,16.06
2016,12,16,17,15,170.0,16.0,3.4,16.5,32.5,12.99,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,35.5,192.73,51.51
2016,12,17,8,0,368.0,33.0,3.5,16.0,71.0,367.88,289.42
2016,12,17,8,15,458.5,41.5,3.6,16.5,115.0,447.51,364.75
2016,12,17,8,30,549.0,50.0,3.7,17.0,159.0,526.65,431.78
2016,12,17,8,45,604.0,56.5,3.8,17.5,204.5,574.11,470.88
2016,12,17,9,0,659.0,63.0,3.9,18.0,250.0,618.93,505.91
2016,12,17,9,15,329.5,77.0,4.15,18.5,170.5,366.34,303.8
2016,12,17,9,30,0.0,91.0,4.4,19.0,91.0,72.91,55.44
2016,12,17,9,45,0.5,118.0,4.7,20.0,118.5,97.27,75.49
2016,12,17,10,0,1.0,145.0,5.0,21.0,146.0,121.31,94.73
2016,12,17,10,15,118.5,179.5,5.05,21.5,237.5,261.1,210.02
2016,12,17,10,30,236.0,214.0,5.1,22.0,329.0,367.44,294.57
2016,12,17,10,45,207.5,229.5,5.15,22.5,334.5,351.46,279.58
2016,12,17,11,0,179.0,245.0,5.2,23.0,340.0,335.85,265.37
2016,12,17,11,15,296.5,235.0,5.1,23.0,399.5,392.85,309.5
2016,12,17,11,30,414.0,225.0,5.0,23.0,459.0,429.07,335.93
2016,12,17,11,45,645.0,157.5,4.95,23.5,530.0,478.05,370.02
2016,12,17,12,0,876.0,90.0,4.9,24.0,601.0,490.37,373.34
2016,12,17,12,15,878.5,90.5,4.8,24.0,605.5,447.49,334.97
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,402.38,294.28
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,355.7,251.18
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,306.05,205.79
2016,12,17,13,15,888.5,85.0,4.4,25.0,593.5,253.78,160.16
2016,12,17,13,30,885.0,84.0,4.3,25.0,582.0,200.68,117.18
2016,12,17,13,45,882.5,81.5,4.2,25.0,563.0,146.04,80.37
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,90.94,58.43
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,69.47,53.49
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,68.27,52.69
2016,12,17,14,45,773.5,84.0,3.35,24.0,436.5,72.54,56.44
2016,12,17,15,0,690.0,92.0,3.1,24.0,384.0,71.36,55.56
2016,12,17,15,15,656.5,90.5,2.65,23.5,347.5,70.35,54.93
2016,12,17,15,30,623.0,89.0,2.2,23.0,311.0,69.48,54.4
2016,12,17,15,45,596.5,80.5,1.8,22.5,270.5,63.62,49.54
2016,12,17,16,0,570.0,72.0,1.4,22.0,230.0,57.62,44.46
2016,12,17,16,15,519.0,63.5,1.3,21.0,187.0,51.22,38.98
2016,12,17,16,30,468.0,55.0,1.2,20.0,144.0,44.75,33.26
2016,12,17,16,45,393.5,43.0,1.2,19.5,103.0,35.2,24.58
2016,12,17,17,0,319.0,31.0,1.2,19.0,62.0,25.52,15.23
2016,12,17,17,15,159.5,15.5,1.15,18.5,31.0,12.54,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,11.82,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,27.54,17.92
2016,12,18,8,15,1.0,50.0,6.7,-4.5,50.0,47.88,37.19
2016,12,18,8,30,2.0,69.0,6.7,-4.0,69.0,66.37,54.47
2016,12,18,8,45,9.0,87.0,6.75,-4.0,89.5,87.23,74.03
2016,12,18,9,0,16.0,105.0,6.8,-4.0,110.0,107.62,92.94
2016,12,18,9,15,20.5,122.0,6.75,-3.5,129.0,124.52,108.14
2016,12,18,9,30,25.0,139.0,6.7,-3.0,148.0,141.12,122.79
2016,12,18,9,45,28.5,154.0,6.7,-2.5,165.5,168.2,146.51
2016,12,18,10,0,32.0,169.0,6.7,-2.0,183.0,181.29,157.51
2016,12,18,10,15,58.5,191.0,6.65,-1.5,219.0,217.5,189.3
2016,12,18,10,30,85.0,213.0,6.6,-1.0,255.0,251.4,218.48
2016,12,18,10,45,71.0,220.5,6.6,-1.0,256.5,241.93,209.22
2016,12,18,11,0,57.0,228.0,6.6,-1.0,258.0,233.27,200.83
2016,12,18,11,15,105.5,245.5,6.6,-0.5,304.0,270.75,232.88
2016,12,18,11,30,154.0,263.0,6.6,0.0,350.0,312.88,267.93
2016,12,18,11,45,277.0,250.0,6.6,0.0,410.5,359.06,306.16
2016,12,18,12,0,400.0,237.0,6.6,0.0,471.0,385.29,325.61
2016,12,18,12,15,321.5,254.5,6.55,0.0,443.5,341.5,286.38
2016,12,18,12,30,243.0,272.0,6.5,0.0,416.0,299.19,249.37
2016,12,18,12,45,330.5,252.0,6.5,0.0,446.0,296.08,242.2
2016,12,18,13,0,418.0,232.0,6.5,0.0,476.0,281.96,224.21
2016,12,18,13,15,495.5,203.0,6.4,0.0,486.0,248.2,189.19
2016,12,18,13,30,573.0,174.0,6.3,0.0,496.0,206.52,148.68
2016,12,18,13,45,624.5,151.5,6.25,0.0,491.0,160.05,110.63
2016,12,18,14,0,676.0,129.0,6.2,0.0,486.0,105.27,78.55
2016,12,18,14,15,779.5,102.0,6.1,0.0,493.5,84.76,73.04
2016,12,18,14,30,883.0,75.0,6.0,0.0,501.0,74.8,63.98
2016,12,18,14,45,858.0,75.0,5.95,0.0,465.0,67.65,57.5
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,67.29,57.29
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.0,64.74,55.04
2016,12,18,15,30,782.0,69.0,5.6,0.0,347.0,62.19,52.77
2016,12,18,15,45,748.0,64.0,5.5,0.0,302.5,57.93,48.85
2016,12,18,16,0,714.0,59.0,5.4,0.0,258.0,53.63,44.81
2016,12,18,16,15,656.5,53.5,5.15,0.0,210.5,48.63,40.01
2016,12,18,16,30,599.0,48.0,4.9,0.0,163.0,40.25,31.91
2016,12,18,16,45,509.5,39.0,4.65,-0.5,117.5,32.66,24.44
2016,12,18,17,0,420.0,30.0,4.4,-1.0,72.0,25.11,16.44
2016,12,18,17,15,210.0,15.0,4.2,-1.0,36.0,12.23,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-4.0,37.0,214.33,30.17
2016,12,19,8,0,439.0,29.0,4.0,-4.0,74.0,405.76,340.25
2016,12,19,8,15,531.0,36.5,4.0,-3.5,120.0,488.0,426.12
2016,12,19,8,30,623.0,44.0,4.0,-3.0,166.0,568.69,499.66
2016,12,19,8,45,677.0,49.5,4.0,-3.0,213.0,615.52,542.03
2016,12,19,9,0,731.0,55.0,4.0,-3.0,260.0,659.21,579.51
2016,12,19,9,15,706.0,64.0,4.0,-2.5,289.0,643.15,565.07
2016,12,19,9,30,681.0,73.0,4.0,-2.0,318.0,628.83,551.71
2016,12,19,9,45,677.0,84.0,4.0,-1.5,350.0,625.35,546.97
2016,12,19,10,0,673.0,95.0,4.0,-1.0,382.0,618.68,538.41
2016,12,19,10,15,779.5,83.0,3.95,-0.5,440.5,657.81,568.28
2016,12,19,10,30,886.0,71.0,3.9,0.0,499.0,687.29,589.06
2016,12,19,10,45,898.5,72.0,3.9,0.0,527.5,668.4,570.79
2016,12,19,11,0,911.0,73.0,3.9,0.0,556.0,645.85,549.52
2016,12,19,11,15,716.0,132.5,3.85,0.5,520.5,561.72,475.35
2016,12,19,11,30,521.0,192.0,3.8,1.0,485.0,470.02,395.98
2016,12,19,11,45,391.5,228.5,3.75,2.0,451.5,398.78,333.63
2016,12,19,12,0,262.0,265.0,3.7,3.0,418.0,345.61,286.92
2016,12,19,12,15,244.0,269.5,3.65,3.0,412.5,316.43,261.17
2016,12,19,12,30,226.0,274.0,3.6,3.0,407.0,295.03,241.82
2016,12,19,12,45,439.0,215.5,3.55,3.5,472.0,307.67,244.14
2016,12,19,13,0,652.0,157.0,3.5,4.0,537.0,294.4,221.48
2016,12,19,13,15,787.5,117.0,3.45,4.0,566.5,256.41,179.8
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,204.78,128.42
2016,12,19,13,45,837.5,92.0,3.35,4.5,550.0,146.44,88.23
2016,12,19,14,0,752.0,107.0,3.3,5.0,504.0,95.3,66.36
2016,12,19,14,15,726.5,106.5,3.25,5.0,474.5,80.01,67.36
2016,12,19,14,30,701.0,106.0,3.2,5.0,445.0,79.74,67.26
2016,12,19,14,45,775.5,86.5,3.15,5.0,437.0,74.39,62.54
2016,12,19,15,0,850.0,67.0,3.1,5.0,429.0,61.73,51.13
2016,12,19,15,15,825.0,64.5,2.9,4.5,388.5,59.4,49.23
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,57.07,47.27
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,53.79,44.31
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,50.52,41.29
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,45.85,37.02
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,41.23,32.62
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.0,31.51,23.26
2016,12,19,17,0,426.0,30.0,1.2,1.0,72.0,25.12,16.44
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.0,12.23,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.0,15.5,0.15,1.5,33.5,187.38,7.01
2016,12,20,8,0,364.0,31.0,0.1,2.0,67.0,362.61,289.1
2016,12,20,8,15,456.5,40.0,0.2,2.5,110.5,444.03,367.5
2016,12,20,8,30,549.0,49.0,0.3,3.0,154.0,525.39,436.26
2016,12,20,8,45,604.0,55.0,0.45,3.5,199.5,572.39,475.61
2016,12,20,9,0,659.0,61.0,0.6,4.0,245.0,616.81,511.33
2016,12,20,9,15,696.5,65.5,0.75,4.5,288.0,637.85,527.82
2016,12,20,9,30,734.0,70.0,0.9,5.0,331.0,661.21,545.51
2016,12,20,9,45,758.5,73.0,1.05,6.0,370.0,669.26,550.09
2016,12,20,10,0,783.0,76.0,1.2,7.0,409.0,673.48,551.67
2016,12,20,10,15,801.0,78.5,1.3,7.5,443.0,668.58,546.3
2016,12,20,10,30,819.0,81.0,1.4,8.0,477.0,659.86,537.37
2016,12,20,10,45,540.5,157.5,1.55,9.0,424.5,524.76,428.13
2016,12,20,11,0,262.0,234.0,1.7,10.0,372.0,389.95,317.91
2016,12,20,11,15,206.5,248.0,1.8,10.5,359.5,343.04,279.37
2016,12,20,11,30,151.0,262.0,1.9,11.0,347.0,311.2,252.28
2016,12,20,11,45,116.5,263.5,2.05,11.5,330.0,282.53,228.16
2016,12,20,12,0,82.0,265.0,2.2,12.0,313.0,249.91,201.06
2016,12,20,12,15,203.5,261.5,2.25,12.0,381.5,294.13,234.71
2016,12,20,12,30,325.0,258.0,2.3,12.0,450.0,324.0,254.43
2016,12,20,12,45,176.5,245.0,2.35,12.5,349.0,241.95,189.74
2016,12,20,13,0,28.0,232.0,2.4,13.0,248.0,179.45,142.81
2016,12,20,13,15,50.5,241.5,2.4,13.0,270.0,183.97,145.59
2016,12,20,13,30,73.0,251.0,2.4,13.0,292.0,185.81,146.05
2016,12,20,13,45,69.0,241.0,2.45,13.5,279.0,170.41,133.96
2016,12,20,14,0,65.0,231.0,2.5,14.0,266.0,155.6,123.45
2016,12,20,14,15,447.0,154.5,2.45,14.0,372.5,103.62,85.55
2016,12,20,14,30,829.0,78.0,2.4,14.0,479.0,69.09,55.57
2016,12,20,14,45,793.5,80.5,2.4,14.0,442.5,70.36,56.85
2016,12,20,15,0,758.0,83.0,2.4,14.0,406.0,71.85,58.29
2016,12,20,15,15,732.0,79.5,2.2,13.5,367.5,63.88,51.47
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,61.34,49.43
2016,12,20,15,45,674.0,70.0,1.8,13.0,286.5,56.9,45.53
2016,12,20,16,0,642.0,64.0,1.6,13.0,244.0,52.4,41.51
2016,12,20,16,15,585.0,57.5,1.5,12.0,199.0,47.19,36.91
2016,12,20,16,30,528.0,51.0,1.4,11.0,154.0,42.01,32.14
2016,12,20,16,45,441.0,41.5,1.35,10.0,111.0,34.22,24.84
2016,12,20,17,0,354.0,32.0,1.3,9.0,68.0,26.46,17.03
2016,12,20,17,15,177.0,16.0,1.35,8.5,34.0,12.96,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
